ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/01/2014 00:00,2,0.000,ALERT,215.09,298.17,60.038,1404187204,"274151322000083","019011112586793",0.00,23.50,0,293.96,308.39,0.0,0.0,0.000,173966.1,173966.1,13979,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404187240,10279.00
07/01/2014 00:00,2,0.000,ALERT,215.54,297.26,60.028,1404187204,"274151322000076","019011112586793",0.00,23.80,0,293.96,307.78,0.0,0.0,0.000,179288.0,179288.0,13950,0,0,0,L,1151911521,1,122.68,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404187242,10280.00
07/01/2014 00:00,2,0.000,ALERT,215.09,296.96,60.017,1404187204,"274151322000094","019011112586793",0.00,23.30,0,293.66,307.48,0.0,0.0,0.000,117047.5,117047.5,14281,0,0,0,L,1151911521,1,122.23,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404187244,10281.00
07/01/2014 00:00,2,0.000,ALERT,214.87,298.17,60.065,1404187204,"274151322000052","019011112586793",0.00,24.00,0,293.36,307.78,0.0,0.0,0.000,174455.4,174455.4,13913,0,0,0,L,1151911521,1,122.01,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404187245,10282.00
07/01/2014 00:00,2,0.000,ALERT,215.32,297.26,60.038,1404187204,"274151322000085","019011112586793",0.00,23.80,0,293.96,307.78,0.0,0.0,0.000,173413.8,173413.8,13876,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404187247,10283.00
07/01/2014 00:00,2,0.000,ALERT,214.87,297.26,60.059,1404187204,"274151322000087","019011112586793",0.00,26.00,0,293.06,306.88,0.0,0.0,0.000,166174.7,166174.7,13917,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404187249,10284.00
07/01/2014 00:00,2,0.000,ALERT,214.87,297.87,60.038,1404187204,"274151322000088","019011112586793",0.00,23.80,0,293.66,307.48,0.0,0.0,0.000,168206.7,168206.7,13893,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404187251,10285.00
07/01/2014 00:00,2,0.000,ALERT,215.09,298.47,60.033,1404187204,"274151322000095","019011112586793",0.00,23.30,0,295.16,308.99,0.0,0.0,0.000,177514.0,177514.0,13940,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404187253,10286.00
07/01/2014 00:00,2,0.000,ALERT,215.77,296.96,60.038,1404187204,"274151322000068","019011112586793",0.00,24.30,0,293.36,306.58,0.0,0.0,0.000,115081.1,115081.1,14326,0,0,0,L,1151911521,1,123.14,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404187255,10287.00
07/01/2014 00:00,2,0.000,ALERT,214.87,298.17,60.038,1404187204,"274151322000054","019011112586793",0.00,24.30,0,293.96,307.78,0.0,0.0,0.000,171820.6,171820.6,14025,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404187256,10288.00
07/01/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1404187204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,7245.4999999999,7245.4999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404188063,10289.00
07/01/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1404187204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,5269.5999999642,5269.5999999642,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404188063,10290.00
07/01/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1404187204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,8009.3,8009.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404188063,10291.00
07/01/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1404187204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,6932.9000000362,6932.9000000362,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404188063,10292.00
07/01/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1404187204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,6152.0000000115,6152.0000000115,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404188063,10293.00
07/01/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1404187204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,5664.9999999999,5664.9999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404188063,10294.00
07/01/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1404187204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,9106.1000000004,9106.1000000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404188063,10295.00
07/01/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1404187204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,6189.8000000118,6189.8000000118,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404188063,10296.00
07/01/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1404187204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,6244.4999999997,6244.4999999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404188063,10297.00
07/01/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1404187204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,5592.2999999999,5592.2999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404188063,10298.00
07/01/2014 00:15,2,0.000,ALERT,215.09,297.26,60.001,1404188106,"274151322000083","019011112586793",0.00,23.30,0,293.66,299.97,0.0,0.0,0.000,173966.1,173966.1,13981,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404188142,10299.00
07/01/2014 00:15,2,0.000,ALERT,215.32,297.57,59.969,1404188106,"274151322000076","019011112586793",0.00,23.50,0,293.36,299.97,0.0,0.0,0.000,179288.0,179288.0,13952,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404188144,10300.00
07/01/2014 00:15,2,0.000,ALERT,215.09,296.96,59.980,1404188106,"274151322000094","019011112586793",0.00,23.30,0,293.06,299.37,0.0,0.0,0.000,117047.5,117047.5,14283,0,0,0,L,1151911521,1,122.23,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404188146,10301.00
07/01/2014 00:15,2,0.000,ALERT,214.64,296.66,59.975,1404188106,"274151322000052","019011112586793",0.00,23.50,0,293.06,300.27,0.0,0.0,0.000,174455.4,174455.4,13915,0,0,0,L,1151911521,1,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404188148,10302.00
07/01/2014 00:15,2,0.000,ALERT,214.87,297.57,59.980,1404188106,"274151322000085","019011112586793",0.00,23.30,0,293.36,299.97,0.0,0.0,0.000,173413.8,173413.8,13878,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404188150,10303.00
07/01/2014 00:15,2,0.000,ALERT,214.87,296.36,59.975,1404188106,"274151322000087","019011112586793",0.00,25.50,0,292.76,299.37,0.0,0.0,0.000,166174.7,166174.7,13919,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404188151,10304.00
07/01/2014 00:15,2,0.000,ALERT,214.41,296.96,59.943,1404188106,"274151322000088","019011112586793",0.00,23.50,0,293.36,299.67,0.0,0.0,0.000,168206.7,168206.7,13895,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404188153,10305.00
07/01/2014 00:15,2,0.000,ALERT,214.87,298.17,59.953,1404188106,"274151322000095","019011112586793",0.00,23.00,0,294.56,300.57,0.0,0.0,0.000,177514.0,177514.0,13942,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404188155,10306.00
07/01/2014 00:15,2,0.000,ALERT,215.54,296.66,59.980,1404188106,"274151322000068","019011112586793",0.00,24.00,0,292.76,299.07,0.0,0.0,0.000,115081.1,115081.1,14328,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404188157,10307.00
07/01/2014 00:15,2,0.000,ALERT,214.87,297.26,59.980,1404188106,"274151322000054","019011112586793",0.00,23.80,0,293.36,300.27,0.0,0.0,0.000,171820.6,171820.6,14027,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404188159,10308.00
07/01/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1404188106,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,8009.3,8009.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404188966,10309.00
07/01/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1404188106,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,6932.9000000362,6932.9000000362,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404188966,10310.00
07/01/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1404188106,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,6152.0000000115,6152.0000000115,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404188966,10311.00
07/01/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1404188106,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,5664.9999999999,5664.9999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404188966,10312.00
07/01/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1404188106,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,9106.1000000004,9106.1000000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404188966,10313.00
07/01/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1404188106,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,6189.8000000118,6189.8000000118,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404188966,10314.00
07/01/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1404188106,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,6244.4999999997,6244.4999999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404188966,10315.00
07/01/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1404188106,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,5592.2999999999,5592.2999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404188966,10316.00
07/01/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1404188106,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,7245.4999999999,7245.4999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404188966,10317.00
07/01/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1404188106,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,5269.5999999642,5269.5999999642,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404188966,10318.00
07/01/2014 00:30,2,0.000,ALERT,214.87,298.17,60.043,1404189004,"274151322000083","019011112586793",0.00,23.00,0,295.46,300.27,0.0,0.0,0.000,173966.1,173966.1,13983,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404189039,10319.00
07/01/2014 00:30,2,0.000,ALERT,215.32,297.26,60.038,1404189004,"274151322000076","019011112586793",0.00,23.00,0,295.46,300.27,0.0,0.0,0.000,179288.0,179288.0,13954,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404189042,10320.00
07/01/2014 00:30,2,0.000,ALERT,214.64,296.96,60.033,1404189004,"274151322000094","019011112586793",0.00,22.80,0,295.46,299.67,0.0,0.0,0.000,117047.5,117047.5,14285,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404189043,10321.00
07/01/2014 00:30,2,0.000,ALERT,214.41,298.17,60.033,1404189004,"274151322000052","019011112586793",0.00,23.30,0,295.46,300.27,0.0,0.0,0.000,174455.4,174455.4,13917,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404189045,10322.00
07/01/2014 00:30,2,0.000,ALERT,214.87,297.57,60.033,1404189004,"274151322000085","019011112586793",0.00,23.00,0,295.76,300.27,0.0,0.0,0.000,173413.8,173413.8,13880,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404189047,10323.00
07/01/2014 00:30,2,0.000,ALERT,214.87,297.26,60.038,1404189004,"274151322000087","019011112586793",0.00,25.00,0,294.86,299.37,0.0,0.0,0.000,166174.7,166174.7,13921,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404189049,10324.00
07/01/2014 00:30,2,0.000,ALERT,214.41,297.87,60.033,1404189004,"274151322000088","019011112586793",0.00,23.30,0,295.76,299.67,0.0,0.0,0.000,168206.7,168206.7,13897,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404189051,10325.00
07/01/2014 00:30,2,0.000,ALERT,214.87,298.47,60.038,1404189004,"274151322000095","019011112586793",0.00,22.80,0,296.36,300.57,0.0,0.0,0.000,177514.0,177514.0,13944,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404189053,10326.00
07/01/2014 00:30,2,0.000,ALERT,215.54,296.96,60.033,1404189004,"274151322000068","019011112586793",0.00,23.50,0,294.56,299.07,0.0,0.0,0.000,115081.1,115081.1,14330,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404189054,10327.00
07/01/2014 00:30,2,0.000,ALERT,214.64,298.17,60.038,1404189004,"274151322000054","019011112586793",0.00,23.50,0,295.46,300.27,0.0,0.0,0.000,171820.6,171820.6,14029,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404189056,10328.00
07/01/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1404189004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,6152.0000000115,6152.0000000115,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404189863,10329.00
07/01/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1404189004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,5664.9999999999,5664.9999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404189863,10330.00
07/01/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1404189004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,9106.1000000004,9106.1000000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404189863,10331.00
07/01/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1404189004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,6189.8000000118,6189.8000000118,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404189863,10332.00
07/01/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1404189004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,6244.4999999997,6244.4999999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404189863,10333.00
07/01/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1404189004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,5592.2999999999,5592.2999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404189863,10334.00
07/01/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1404189004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,7245.4999999999,7245.4999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404189863,10335.00
07/01/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1404189004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,5269.5999999642,5269.5999999642,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404189863,10336.00
07/01/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1404189004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,8009.3,8009.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404189863,10337.00
07/01/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1404189004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,6932.9000000362,6932.9000000362,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404189863,10338.00
07/01/2014 00:45,2,0.000,ALERT,215.09,298.47,60.017,1404189904,"274151322000083","019011112586793",0.00,22.50,0,296.06,299.97,0.0,0.0,0.000,173966.1,173966.1,13985,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404189939,10339.00
07/01/2014 00:45,2,0.000,ALERT,215.54,298.17,60.022,1404189904,"274151322000076","019011112586793",0.00,22.50,0,295.46,299.97,0.0,0.0,0.000,179288.0,179288.0,13956,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404189941,10340.00
07/01/2014 00:45,2,0.000,ALERT,215.32,298.17,60.022,1404189904,"274151322000094","019011112586793",0.00,22.30,0,295.76,299.37,0.0,0.0,0.000,117047.5,117047.5,14287,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404189943,10341.00
07/01/2014 00:45,2,0.000,ALERT,214.87,298.47,60.017,1404189904,"274151322000052","019011112586793",0.00,22.80,0,295.46,299.97,0.0,0.0,0.000,174455.4,174455.4,13919,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404189945,10342.00
07/01/2014 00:45,2,0.000,ALERT,215.32,298.47,60.017,1404189904,"274151322000085","019011112586793",0.00,22.50,0,295.76,299.97,0.0,0.0,0.000,173413.8,173413.8,13882,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404189947,10343.00
07/01/2014 00:45,2,0.000,ALERT,215.32,297.57,60.028,1404189904,"274151322000087","019011112586793",0.00,24.50,0,295.46,299.37,0.0,0.0,0.000,166174.7,166174.7,13923,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404189949,10344.00
07/01/2014 00:45,2,0.000,ALERT,214.87,298.17,60.012,1404189904,"274151322000088","019011112586793",0.00,22.80,0,296.06,299.67,0.0,0.0,0.000,168206.7,168206.7,13899,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404189951,10345.00
07/01/2014 00:45,2,0.000,ALERT,215.09,299.37,60.022,1404189904,"274151322000095","019011112586793",0.00,22.30,0,297.26,300.57,0.0,0.0,0.000,177514.0,177514.0,13946,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404189953,10346.00
07/01/2014 00:45,2,0.000,ALERT,215.77,297.57,60.033,1404189904,"274151322000068","019011112586793",0.00,23.30,0,295.46,298.77,0.0,0.0,0.000,115081.1,115081.1,14332,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404189955,10347.00
07/01/2014 00:45,2,0.000,ALERT,215.09,298.77,60.022,1404189904,"274151322000054","019011112586793",0.00,23.00,0,296.06,300.27,0.0,0.0,0.000,171820.6,171820.6,14031,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404189957,10348.00
07/01/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1404189904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,9106.1000000004,9106.1000000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404190764,10349.00
07/01/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1404189904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,6189.8000000118,6189.8000000118,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404190764,10350.00
07/01/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1404189904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,6244.4999999997,6244.4999999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404190764,10351.00
07/01/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1404189904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,5592.2999999999,5592.2999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404190764,10352.00
07/01/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1404189904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,7245.4999999999,7245.4999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404190764,10353.00
07/01/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1404189904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,5269.5999999642,5269.5999999642,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404190764,10354.00
07/01/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1404189904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,8009.3,8009.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404190764,10355.00
07/01/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1404189904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,6932.9000000362,6932.9000000362,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404190764,10356.00
07/01/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1404189904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,6152.0000000115,6152.0000000115,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404190764,10357.00
07/01/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1404189904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,5664.9999999999,5664.9999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404190764,10358.00
07/01/2014 01:00,2,0.000,ALERT,215.32,299.37,60.043,1404190804,"274151322000083","019011112586793",0.00,22.30,0,296.06,300.87,0.0,0.0,0.000,173966.1,173966.1,13987,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404190840,10359.00
07/01/2014 01:00,2,0.000,ALERT,215.77,298.77,60.049,1404190804,"274151322000076","019011112586793",0.00,22.30,0,295.76,300.87,0.0,0.0,0.000,179288.0,179288.0,13958,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404190842,10360.00
07/01/2014 01:00,2,0.000,ALERT,215.32,298.47,60.043,1404190804,"274151322000094","019011112586793",0.00,22.00,0,295.76,300.27,0.0,0.0,0.000,117047.5,117047.5,14289,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404190844,10361.00
07/01/2014 01:00,2,0.000,ALERT,215.32,298.77,60.028,1404190804,"274151322000052","019011112586793",0.00,22.50,0,295.76,300.87,0.0,0.0,0.000,174455.4,174455.4,13921,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404190845,10362.00
07/01/2014 01:00,2,0.000,ALERT,215.54,298.77,60.054,1404190804,"274151322000085","019011112586793",0.00,22.30,0,296.06,300.87,0.0,0.0,0.000,173413.8,173413.8,13884,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404190847,10363.00
07/01/2014 01:00,2,0.000,ALERT,215.09,298.47,60.049,1404190804,"274151322000087","019011112586793",0.00,24.00,0,295.16,299.97,0.0,0.0,0.000,166174.7,166174.7,13925,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404190849,10364.00
07/01/2014 01:00,2,0.000,ALERT,214.87,299.07,60.028,1404190804,"274151322000088","019011112586793",0.00,22.50,0,296.06,300.57,0.0,0.0,0.000,168206.7,168206.7,13901,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404190851,10365.00
07/01/2014 01:00,2,0.000,ALERT,215.09,299.97,60.049,1404190804,"274151322000095","019011112586793",0.00,22.00,0,296.96,301.47,0.0,0.0,0.000,177514.0,177514.0,13948,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404190853,10366.00
07/01/2014 01:00,2,0.000,ALERT,215.77,298.17,60.012,1404190804,"274151322000068","019011112586793",0.00,22.80,0,295.16,299.67,0.0,0.0,0.000,115081.1,115081.1,14334,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404190855,10367.00
07/01/2014 01:00,2,0.000,ALERT,215.32,299.37,60.059,1404190804,"274151322000054","019011112586793",0.00,22.80,0,296.06,300.87,0.0,0.0,0.000,171820.6,171820.6,14033,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404190857,10368.00
07/01/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1404190804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,6244.4999999997,6244.4999999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404191663,10369.00
07/01/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1404190804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,5592.2999999999,5592.2999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404191663,10370.00
07/01/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1404190804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,7245.4999999999,7245.4999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404191663,10371.00
07/01/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1404190804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,5269.5999999642,5269.5999999642,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404191663,10372.00
07/01/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1404190804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,8009.3,8009.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404191663,10373.00
07/01/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1404190804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,6932.9000000362,6932.9000000362,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404191663,10374.00
07/01/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1404190804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,6152.0000000115,6152.0000000115,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404191663,10375.00
07/01/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1404190804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,5664.9999999999,5664.9999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404191663,10376.00
07/01/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1404190804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,9106.1000000004,9106.1000000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404191663,10377.00
07/01/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1404190804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,6189.8000000118,6189.8000000118,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404191663,10378.00
07/01/2014 01:15,2,0.000,ALERT,216.00,299.67,60.001,1404191706,"274151322000083","019011112586793",0.00,21.80,0,297.26,301.17,0.0,0.0,0.000,173966.1,173966.1,13989,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404191741,10379.00
07/01/2014 01:15,2,0.000,ALERT,216.45,299.07,59.990,1404191706,"274151322000076","019011112586793",0.00,22.00,0,296.66,301.17,0.0,0.0,0.000,179288.0,179288.0,13960,0,0,0,L,1151911521,1,123.36,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404191743,10380.00
07/01/2014 01:15,2,0.000,ALERT,215.77,298.77,59.990,1404191706,"274151322000094","019011112586793",0.00,21.80,0,296.66,300.57,0.0,0.0,0.000,117047.5,117047.5,14291,0,0,0,L,1151911521,1,122.91,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404191744,10381.00
07/01/2014 01:15,2,0.000,ALERT,215.77,299.97,59.990,1404191706,"274151322000052","019011112586793",0.00,22.00,0,296.66,301.47,0.0,0.0,0.000,174455.4,174455.4,13923,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404191746,10382.00
07/01/2014 01:15,2,0.000,ALERT,215.77,299.37,59.990,1404191706,"274151322000085","019011112586793",0.00,22.00,0,296.96,301.17,0.0,0.0,0.000,173413.8,173413.8,13886,0,0,0,L,1151911521,1,123.81,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404191748,10383.00
07/01/2014 01:15,2,0.000,ALERT,215.77,299.07,59.969,1404191706,"274151322000087","019011112586793",0.00,23.50,0,296.36,300.57,0.0,0.0,0.000,166174.7,166174.7,13927,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404191750,10384.00
07/01/2014 01:15,2,0.000,ALERT,215.54,299.67,59.990,1404191706,"274151322000088","019011112586793",0.00,22.00,0,296.96,300.87,0.0,0.0,0.000,168206.7,168206.7,13903,0,0,0,L,1151911521,1,123.81,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404191752,10385.00
07/01/2014 01:15,2,0.000,ALERT,216.00,300.27,60.012,1404191706,"274151322000095","019011112586793",0.00,21.50,0,298.17,301.77,0.0,0.0,0.000,177514.0,177514.0,13950,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404191754,10386.00
07/01/2014 01:15,2,0.000,ALERT,216.45,298.77,59.990,1404191706,"274151322000068","019011112586793",0.00,22.50,0,296.36,299.97,0.0,0.0,0.000,115081.1,115081.1,14336,0,0,0,L,1151911521,1,123.81,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404191756,10387.00
07/01/2014 01:15,2,0.000,ALERT,215.54,299.67,59.990,1404191706,"274151322000054","019011112586793",0.00,22.50,0,296.96,301.47,0.0,0.0,0.000,171820.6,171820.6,14035,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404191758,10388.00
07/01/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1404191706,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,7245.4999999999,7245.4999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404192566,10389.00
07/01/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1404191706,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,5269.5999999642,5269.5999999642,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404192566,10390.00
07/01/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1404191706,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,8009.3,8009.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404192566,10391.00
07/01/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1404191706,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,6932.9000000362,6932.9000000362,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404192566,10392.00
07/01/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1404191706,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,6152.0000000115,6152.0000000115,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404192566,10393.00
07/01/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1404191706,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,5664.9999999999,5664.9999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404192566,10394.00
07/01/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1404191706,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,9106.1000000004,9106.1000000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404192566,10395.00
07/01/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1404191706,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,6189.8000000118,6189.8000000118,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404192566,10396.00
07/01/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1404191706,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,6244.4999999997,6244.4999999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404192566,10397.00
07/01/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1404191706,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,5592.2999999999,5592.2999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404192566,10398.00
07/01/2014 01:30,2,0.000,ALERT,215.09,299.37,60.006,1404192604,"274151322000083","019011112586793",0.00,21.50,0,296.66,301.47,0.0,0.0,0.000,173966.1,173966.1,13991,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404192640,10399.00
07/01/2014 01:30,2,0.000,ALERT,215.77,299.67,60.006,1404192604,"274151322000076","019011112586793",0.00,21.80,0,296.36,301.47,0.0,0.0,0.000,179288.0,179288.0,13962,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404192642,10400.00
07/01/2014 01:30,2,0.000,ALERT,215.32,299.07,60.022,1404192604,"274151322000094","019011112586793",0.00,21.50,0,296.36,300.57,0.0,0.0,0.000,117047.5,117047.5,14293,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404192644,10401.00
07/01/2014 01:30,2,0.000,ALERT,214.87,299.07,60.012,1404192604,"274151322000052","019011112586793",0.00,21.80,0,296.36,301.77,0.0,0.0,0.000,174455.4,174455.4,13925,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404192645,10402.00
07/01/2014 01:30,2,0.000,ALERT,215.09,299.67,60.012,1404192604,"274151322000085","019011112586793",0.00,21.50,0,296.66,301.17,0.0,0.0,0.000,173413.8,173413.8,13888,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404192647,10403.00
07/01/2014 01:30,2,0.000,ALERT,215.32,298.17,60.012,1404192604,"274151322000087","019011112586793",0.00,23.00,0,296.06,300.57,0.0,0.0,0.000,166174.7,166174.7,13929,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404192649,10404.00
07/01/2014 01:30,2,0.000,ALERT,214.64,299.07,60.006,1404192604,"274151322000088","019011112586793",0.00,21.80,0,296.66,301.17,0.0,0.0,0.000,168206.7,168206.7,13905,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404192651,10405.00
07/01/2014 01:30,2,0.000,ALERT,214.87,300.27,60.012,1404192604,"274151322000095","019011112586793",0.00,21.30,0,297.57,301.77,0.0,0.0,0.000,177514.0,177514.0,13952,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404192653,10406.00
07/01/2014 01:30,2,0.000,ALERT,215.54,298.47,60.006,1404192604,"274151322000068","019011112586793",0.00,22.30,0,296.06,300.27,0.0,0.0,0.000,115081.1,115081.1,14338,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404192655,10407.00
07/01/2014 01:30,2,0.000,ALERT,215.09,299.07,60.043,1404192604,"274151322000054","019011112586793",0.00,22.00,0,296.36,301.47,0.0,0.0,0.000,171820.6,171820.6,14037,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404192656,10408.00
07/01/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1404192604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,8009.3,8009.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404193463,10409.00
07/01/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1404192604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,6932.9000000362,6932.9000000362,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404193463,10410.00
07/01/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1404192604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,6152.0000000115,6152.0000000115,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404193463,10411.00
07/01/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1404192604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,5664.9999999999,5664.9999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404193463,10412.00
07/01/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1404192604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,9106.1000000004,9106.1000000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404193463,10413.00
07/01/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1404192604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,6189.8000000118,6189.8000000118,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404193463,10414.00
07/01/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1404192604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,6244.4999999997,6244.4999999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404193463,10415.00
07/01/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1404192604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,5592.2999999999,5592.2999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404193463,10416.00
07/01/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1404192604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,7245.4999999999,7245.4999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404193463,10417.00
07/01/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1404192604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,5269.5999999642,5269.5999999642,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404193463,10418.00
07/01/2014 01:45,2,0.000,ALERT,215.32,299.07,60.028,1404193504,"274151322000083","019011112586793",0.00,21.30,0,296.96,301.17,0.0,0.0,0.000,173966.1,173966.1,13993,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404193540,10419.00
07/01/2014 01:45,2,0.000,ALERT,215.77,299.37,60.028,1404193504,"274151322000076","019011112586793",0.00,21.50,0,296.66,301.17,0.0,0.0,0.000,179288.0,179288.0,13964,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404193542,10420.00
07/01/2014 01:45,2,0.000,ALERT,215.32,298.47,60.028,1404193504,"274151322000094","019011112586793",0.00,21.00,0,296.66,300.27,0.0,0.0,0.000,117047.5,117047.5,14295,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404193543,10421.00
07/01/2014 01:45,2,0.000,ALERT,215.09,298.77,60.054,1404193504,"274151322000052","019011112586793",0.00,21.50,0,296.66,301.17,0.0,0.0,0.000,174455.4,174455.4,13927,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404193545,10422.00
07/01/2014 01:45,2,0.000,ALERT,215.32,298.77,60.022,1404193504,"274151322000085","019011112586793",0.00,21.30,0,296.96,300.87,0.0,0.0,0.000,173413.8,173413.8,13890,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404193547,10423.00
07/01/2014 01:45,2,0.000,ALERT,215.09,298.17,60.028,1404193504,"274151322000087","019011112586793",0.00,22.50,0,296.36,300.27,0.0,0.0,0.000,166174.7,166174.7,13931,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404193549,10424.00
07/01/2014 01:45,2,0.000,ALERT,214.87,298.77,60.028,1404193504,"274151322000088","019011112586793",0.00,21.50,0,296.96,300.57,0.0,0.0,0.000,168206.7,168206.7,13907,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404193551,10425.00
07/01/2014 01:45,2,0.000,ALERT,215.09,299.97,60.017,1404193504,"274151322000095","019011112586793",0.00,21.00,0,297.87,301.47,0.0,0.0,0.000,177514.0,177514.0,13954,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404193553,10426.00
07/01/2014 01:45,2,0.000,ALERT,215.77,298.17,60.028,1404193504,"274151322000068","019011112586793",0.00,22.00,0,296.36,299.97,0.0,0.0,0.000,115081.1,115081.1,14340,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404193554,10427.00
07/01/2014 01:45,2,0.000,ALERT,215.09,299.07,60.022,1404193504,"274151322000054","019011112586793",0.00,21.80,0,296.66,301.17,0.0,0.0,0.000,171820.6,171820.6,14039,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404193556,10428.00
07/01/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1404193504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,6152.0000000115,6152.0000000115,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404194363,10429.00
07/01/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1404193504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,5664.9999999999,5664.9999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404194363,10430.00
07/01/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1404193504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,9106.1000000004,9106.1000000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404194363,10431.00
07/01/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1404193504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,6189.8000000118,6189.8000000118,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404194363,10432.00
07/01/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1404193504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,6244.4999999997,6244.4999999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404194363,10433.00
