ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/01/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1404193504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,5592.2999999999,5592.2999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404194363,10434.00
07/01/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1404193504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,7245.4999999999,7245.4999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404194363,10435.00
07/01/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1404193504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,5269.5999999642,5269.5999999642,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404194363,10436.00
07/01/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1404193504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,8009.3,8009.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404194363,10437.00
07/01/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1404193504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,6932.9000000362,6932.9000000362,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404194363,10438.00
07/01/2014 02:00,2,0.000,ALERT,213.29,296.96,60.033,1404194404,"274151322000083","019011112586793",0.00,21.00,0,295.46,301.17,0.0,0.0,0.000,173966.1,173966.1,13995,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404194440,10439.00
07/01/2014 02:00,2,0.000,ALERT,213.74,296.96,60.043,1404194404,"274151322000076","019011112586793",0.00,21.00,0,294.86,301.17,0.0,0.0,0.000,179288.0,179288.0,13966,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404194442,10440.00
07/01/2014 02:00,2,0.000,ALERT,213.29,296.36,60.049,1404194404,"274151322000094","019011112586793",0.00,20.70,0,294.86,300.27,0.0,0.0,0.000,117047.5,117047.5,14297,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404194444,10441.00
07/01/2014 02:00,2,0.000,ALERT,213.06,296.36,60.043,1404194404,"274151322000052","019011112586793",0.00,21.00,0,294.86,301.17,0.0,0.0,0.000,174455.4,174455.4,13929,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404194446,10442.00
07/01/2014 02:00,2,0.000,ALERT,213.74,296.66,60.059,1404194404,"274151322000085","019011112586793",0.00,21.00,0,295.16,301.17,0.0,0.0,0.000,173413.8,173413.8,13892,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404194448,10443.00
07/01/2014 02:00,2,0.000,ALERT,213.51,295.76,60.017,1404194404,"274151322000087","019011112586793",0.00,22.30,0,294.56,300.27,0.0,0.0,0.000,166174.7,166174.7,13933,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404194450,10444.00
07/01/2014 02:00,2,0.000,ALERT,212.83,296.36,60.043,1404194404,"274151322000088","019011112586793",0.00,21.30,0,295.16,300.57,0.0,0.0,0.000,168206.7,168206.7,13909,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404194451,10445.00
07/01/2014 02:00,2,0.000,ALERT,213.51,297.87,60.070,1404194404,"274151322000095","019011112586793",0.00,20.70,0,296.36,301.77,0.0,0.0,0.000,177514.0,177514.0,13956,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404194453,10446.00
07/01/2014 02:00,2,0.000,ALERT,214.19,295.76,60.028,1404194404,"274151322000068","019011112586793",0.00,21.80,0,294.56,299.97,0.0,0.0,0.000,115081.1,115081.1,14342,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404194455,10447.00
07/01/2014 02:00,2,0.000,ALERT,213.06,296.66,60.038,1404194404,"274151322000054","019011112586793",0.00,21.50,0,295.16,301.17,0.0,0.0,0.000,171820.6,171820.6,14041,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404194457,10448.00
07/01/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1404194404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,9106.1000000004,9106.1000000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404195264,10449.00
07/01/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1404194404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,6189.8000000118,6189.8000000118,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404195264,10450.00
07/01/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1404194404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,6244.4999999997,6244.4999999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404195264,10451.00
07/01/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1404194404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,5592.2999999999,5592.2999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404195264,10452.00
07/01/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1404194404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,7245.4999999999,7245.4999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404195264,10453.00
07/01/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1404194404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,5269.5999999642,5269.5999999642,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404195264,10454.00
07/01/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1404194404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,8009.3,8009.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404195264,10455.00
07/01/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1404194404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,6932.9000000362,6932.9000000362,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404195264,10456.00
07/01/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1404194404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,6152.0000000115,6152.0000000115,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404195264,10457.00
07/01/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1404194404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,5664.9999999999,5664.9999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404195264,10458.00
07/01/2014 02:15,2,0.000,ALERT,213.96,297.87,59.990,1404195303,"274151322000083","019011112586793",0.00,20.30,0,295.16,299.37,0.0,0.0,0.000,173966.1,173966.1,13997,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404195339,10459.00
07/01/2014 02:15,2,0.000,ALERT,214.87,298.17,60.028,1404195303,"274151322000076","019011112586793",0.00,20.70,0,294.86,299.37,0.0,0.0,0.000,179288.0,179288.0,13968,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404195341,10460.00
07/01/2014 02:15,2,0.000,ALERT,214.19,297.26,59.996,1404195303,"274151322000094","019011112586793",0.00,20.30,0,294.56,298.47,0.0,0.0,0.000,117047.5,117047.5,14299,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404195343,10461.00
07/01/2014 02:15,2,0.000,ALERT,213.74,297.26,59.985,1404195303,"274151322000052","019011112586793",0.00,20.70,0,294.86,299.37,0.0,0.0,0.000,174455.4,174455.4,13931,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404195345,10462.00
07/01/2014 02:15,2,0.000,ALERT,214.19,297.87,59.990,1404195303,"274151322000085","019011112586793",0.00,20.70,0,295.16,299.37,0.0,0.0,0.000,173413.8,173413.8,13894,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404195346,10463.00
07/01/2014 02:15,2,0.000,ALERT,214.19,296.96,59.996,1404195303,"274151322000087","019011112586793",0.00,21.80,0,294.26,298.47,0.0,0.0,0.000,166174.7,166174.7,13935,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404195348,10464.00
07/01/2014 02:15,2,0.000,ALERT,213.74,297.57,60.001,1404195303,"274151322000088","019011112586793",0.00,20.70,0,294.86,299.07,0.0,0.0,0.000,168206.7,168206.7,13911,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404195350,10465.00
07/01/2014 02:15,2,0.000,ALERT,214.19,298.77,59.985,1404195303,"274151322000095","019011112586793",0.00,20.00,0,296.06,299.67,0.0,0.0,0.000,177514.0,177514.0,13958,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404195352,10466.00
07/01/2014 02:15,2,0.000,ALERT,214.87,297.26,59.990,1404195303,"274151322000068","019011112586793",0.00,21.30,0,294.26,298.17,0.0,0.0,0.000,115081.1,115081.1,14344,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404195354,10467.00
07/01/2014 02:15,2,0.000,ALERT,214.19,298.17,59.990,1404195303,"274151322000054","019011112586793",0.00,21.00,0,294.86,299.37,0.0,0.0,0.000,171820.6,171820.6,14043,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404195356,10468.00
07/01/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1404195303,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,6244.4999999997,6244.4999999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404196163,10469.00
07/01/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1404195303,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,5592.2999999999,5592.2999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404196163,10470.00
07/01/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1404195303,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,7245.4999999999,7245.4999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404196163,10471.00
07/01/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1404195303,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,5269.5999999642,5269.5999999642,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404196163,10472.00
07/01/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1404195303,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,8009.3,8009.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404196163,10473.00
07/01/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1404195303,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,6932.9000000362,6932.9000000362,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404196163,10474.00
07/01/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1404195303,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,6152.0000000115,6152.0000000115,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404196163,10475.00
07/01/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1404195303,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,5664.9999999999,5664.9999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404196163,10476.00
07/01/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1404195303,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,9106.1000000004,9106.1000000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404196163,10477.00
07/01/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1404195303,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,6189.8000000118,6189.8000000118,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404196163,10478.00
07/01/2014 02:30,2,0.000,ALERT,213.74,297.26,60.017,1404196204,"274151322000083","019011112586793",0.00,20.00,0,295.16,300.27,0.0,0.0,0.000,173966.1,173966.1,13999,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404196240,10479.00
07/01/2014 02:30,2,0.000,ALERT,214.19,297.87,60.017,1404196204,"274151322000076","019011112586793",0.00,20.30,0,294.86,300.87,0.0,0.0,0.000,179288.0,179288.0,13970,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404196242,10480.00
07/01/2014 02:30,2,0.000,ALERT,213.74,296.96,60.012,1404196204,"274151322000094","019011112586793",0.00,20.00,0,294.56,299.97,0.0,0.0,0.000,117047.5,117047.5,14301,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404196244,10481.00
07/01/2014 02:30,2,0.000,ALERT,213.29,296.96,60.017,1404196204,"274151322000052","019011112586793",0.00,20.30,0,294.56,300.57,0.0,0.0,0.000,174455.4,174455.4,13933,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404196246,10482.00
07/01/2014 02:30,2,0.000,ALERT,213.74,297.26,60.017,1404196204,"274151322000085","019011112586793",0.00,20.30,0,294.86,300.57,0.0,0.0,0.000,173413.8,173413.8,13896,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404196248,10483.00
07/01/2014 02:30,2,0.000,ALERT,213.96,296.36,60.012,1404196204,"274151322000087","019011112586793",0.00,21.50,0,293.96,299.67,0.0,0.0,0.000,166174.7,166174.7,13937,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404196249,10484.00
07/01/2014 02:30,2,0.000,ALERT,213.51,296.96,60.022,1404196204,"274151322000088","019011112586793",0.00,20.70,0,294.86,299.97,0.0,0.0,0.000,168206.7,168206.7,13913,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404196251,10485.00
07/01/2014 02:30,2,0.000,ALERT,213.51,298.17,60.017,1404196204,"274151322000095","019011112586793",0.00,19.80,0,296.06,301.17,0.0,0.0,0.000,177514.0,177514.0,13960,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404196253,10486.00
07/01/2014 02:30,2,0.000,ALERT,214.19,296.36,60.017,1404196204,"274151322000068","019011112586793",0.00,21.00,0,294.26,299.37,0.0,0.0,0.000,115081.1,115081.1,14346,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404196255,10487.00
07/01/2014 02:30,2,0.000,ALERT,213.51,297.26,60.017,1404196204,"274151322000054","019011112586793",0.00,20.70,0,294.86,300.27,0.0,0.0,0.000,171820.6,171820.6,14045,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404196257,10488.00
07/01/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1404196204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,7245.4999999999,7245.4999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404197064,10489.00
07/01/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1404196204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,5269.5999999642,5269.5999999642,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404197064,10490.00
07/01/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1404196204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,8009.3,8009.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404197064,10491.00
07/01/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1404196204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,6932.9000000362,6932.9000000362,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404197064,10492.00
07/01/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1404196204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,6152.0000000115,6152.0000000115,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404197064,10493.00
07/01/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1404196204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,5664.9999999999,5664.9999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404197064,10494.00
07/01/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1404196204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,9106.1000000004,9106.1000000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404197064,10495.00
07/01/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1404196204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,6189.8000000118,6189.8000000118,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404197064,10496.00
07/01/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1404196204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,6244.4999999997,6244.4999999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404197064,10497.00
07/01/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1404196204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,5592.2999999999,5592.2999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404197064,10498.00
07/01/2014 02:45,2,0.000,ALERT,213.96,297.87,59.964,1404197104,"274151322000083","019011112586793",0.00,19.80,0,295.76,299.67,0.0,0.0,0.000,173966.1,173966.1,14001,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404197139,10499.00
07/01/2014 02:45,2,0.000,ALERT,214.64,297.87,59.996,1404197104,"274151322000076","019011112586793",0.00,20.00,0,295.46,299.97,0.0,0.0,0.000,179288.0,179288.0,13972,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404197142,10500.00
07/01/2014 02:45,2,0.000,ALERT,213.96,297.57,59.990,1404197104,"274151322000094","019011112586793",0.00,19.80,0,294.86,299.07,0.0,0.0,0.000,117047.5,117047.5,14303,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404197143,10501.00
07/01/2014 02:45,2,0.000,ALERT,213.96,297.57,59.996,1404197104,"274151322000052","019011112586793",0.00,20.00,0,295.46,299.97,0.0,0.0,0.000,174455.4,174455.4,13935,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404197145,10502.00
07/01/2014 02:45,2,0.000,ALERT,213.96,298.17,59.996,1404197104,"274151322000085","019011112586793",0.00,20.00,0,295.76,299.67,0.0,0.0,0.000,173413.8,173413.8,13898,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404197147,10503.00
07/01/2014 02:45,2,0.000,ALERT,214.19,297.26,59.990,1404197104,"274151322000087","019011112586793",0.00,21.00,0,294.86,298.77,0.0,0.0,0.000,166174.7,166174.7,13939,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404197149,10504.00
07/01/2014 02:45,2,0.000,ALERT,213.74,297.26,59.996,1404197104,"274151322000088","019011112586793",0.00,20.00,0,295.46,299.37,0.0,0.0,0.000,168206.7,168206.7,13915,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404197151,10505.00
07/01/2014 02:45,2,0.000,ALERT,213.96,299.07,59.990,1404197104,"274151322000095","019011112586793",0.00,19.50,0,296.66,300.27,0.0,0.0,0.000,177514.0,177514.0,13962,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404197153,10506.00
07/01/2014 02:45,2,0.000,ALERT,214.64,297.26,59.990,1404197104,"274151322000068","019011112586793",0.00,20.70,0,294.86,298.47,0.0,0.0,0.000,115081.1,115081.1,14348,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404197155,10507.00
07/01/2014 02:45,2,0.000,ALERT,213.74,298.17,59.996,1404197104,"274151322000054","019011112586793",0.00,20.30,0,295.46,299.97,0.0,0.0,0.000,171820.6,171820.6,14047,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404197157,10508.00
07/01/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1404197104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,6932.9000000362,6932.9000000362,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404197976,10509.00
07/01/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1404197104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,6152.0000000115,6152.0000000115,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404197976,10510.00
07/01/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1404197104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,5664.9999999999,5664.9999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404197976,10511.00
07/01/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1404197104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,9106.1000000004,9106.1000000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404197976,10512.00
07/01/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1404197104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,6189.8000000118,6189.8000000118,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404197976,10513.00
07/01/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1404197104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,6244.4999999997,6244.4999999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404197976,10514.00
07/01/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1404197104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,5592.2999999999,5592.2999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404197976,10515.00
07/01/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1404197104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,7245.4999999999,7245.4999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404197977,10516.00
07/01/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1404197104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,5269.5999999642,5269.5999999642,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404197977,10517.00
07/01/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1404197104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,8009.3,8009.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404197977,10518.00
07/01/2014 03:00,2,0.000,ALERT,214.19,298.77,60.038,1404198004,"274151322000083","019011112586793",0.00,19.50,0,296.36,300.27,0.0,0.0,0.000,173966.1,173966.1,14003,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404198041,10519.00
07/01/2014 03:00,2,0.000,ALERT,214.64,298.47,60.038,1404198004,"274151322000076","019011112586793",0.00,19.80,0,296.06,300.27,0.0,0.0,0.000,179288.0,179288.0,13974,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404198042,10520.00
07/01/2014 03:00,2,0.000,ALERT,214.41,297.87,60.043,1404198004,"274151322000094","019011112586793",0.00,19.50,0,295.46,299.67,0.0,0.0,0.000,117047.5,117047.5,14305,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404198044,10521.00
07/01/2014 03:00,2,0.000,ALERT,214.19,299.37,60.059,1404198004,"274151322000052","019011112586793",0.00,19.80,0,295.76,300.27,0.0,0.0,0.000,174455.4,174455.4,13937,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404198046,10522.00
07/01/2014 03:00,2,0.000,ALERT,214.41,298.47,60.038,1404198004,"274151322000085","019011112586793",0.00,19.80,0,296.06,300.27,0.0,0.0,0.000,173413.8,173413.8,13900,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404198048,10523.00
07/01/2014 03:00,2,0.000,ALERT,214.41,298.47,60.033,1404198004,"274151322000087","019011112586793",0.00,20.70,0,295.16,299.37,0.0,0.0,0.000,166174.7,166174.7,13941,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404198050,10524.00
07/01/2014 03:00,2,0.000,ALERT,213.74,298.77,60.043,1404198004,"274151322000088","019011112586793",0.00,19.80,0,295.76,299.97,0.0,0.0,0.000,168206.7,168206.7,13917,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404198052,10525.00
07/01/2014 03:00,2,0.000,ALERT,214.19,299.37,60.043,1404198004,"274151322000095","019011112586793",0.00,19.30,0,296.96,300.87,0.0,0.0,0.000,177514.0,177514.0,13964,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404198053,10526.00
07/01/2014 03:00,2,0.000,ALERT,215.09,298.17,60.038,1404198004,"274151322000068","019011112586793",0.00,20.30,0,295.46,299.07,0.0,0.0,0.000,115081.1,115081.1,14350,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404198055,10527.00
07/01/2014 03:00,2,0.000,ALERT,214.19,299.07,60.038,1404198004,"274151322000054","019011112586793",0.00,20.00,0,296.06,300.27,0.0,0.0,0.000,171820.6,171820.6,14049,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404198057,10528.00
07/01/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1404198004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,5664.9999999999,5664.9999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404198864,10529.00
07/01/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1404198004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,9106.1000000004,9106.1000000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404198864,10530.00
07/01/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1404198004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,6189.8000000118,6189.8000000118,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404198864,10531.00
07/01/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1404198004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,6244.4999999997,6244.4999999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404198864,10532.00
07/01/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1404198004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,5592.2999999999,5592.2999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404198864,10533.00
07/01/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1404198004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,7245.4999999999,7245.4999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404198864,10534.00
07/01/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1404198004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,5269.5999999642,5269.5999999642,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404198864,10535.00
07/01/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1404198004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,8009.3,8009.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404198864,10536.00
07/01/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1404198004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,6932.9000000362,6932.9000000362,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404198864,10537.00
07/01/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1404198004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,6152.0000000115,6152.0000000115,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404198864,10538.00
07/01/2014 03:15,2,0.000,ALERT,213.74,298.17,60.033,1404198904,"274151322000083","019011112586793",0.00,19.30,0,296.36,300.57,0.0,0.0,0.000,173966.1,173966.1,14005,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404198939,10539.00
07/01/2014 03:15,2,0.000,ALERT,214.64,297.26,60.028,1404198904,"274151322000076","019011112586793",0.00,19.50,0,296.06,300.57,0.0,0.0,0.000,179288.0,179288.0,13976,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404198942,10540.00
07/01/2014 03:15,2,0.000,ALERT,214.19,297.26,60.028,1404198904,"274151322000094","019011112586793",0.00,19.00,0,295.76,299.67,0.0,0.0,0.000,117047.5,117047.5,14307,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404198944,10541.00
07/01/2014 03:15,2,0.000,ALERT,213.74,297.87,60.033,1404198904,"274151322000052","019011112586793",0.00,19.50,0,296.06,300.27,0.0,0.0,0.000,174455.4,174455.4,13939,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404198946,10542.00
07/01/2014 03:15,2,0.000,ALERT,214.19,297.87,60.033,1404198904,"274151322000085","019011112586793",0.00,19.30,0,296.36,300.57,0.0,0.0,0.000,173413.8,173413.8,13902,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404198948,10543.00
07/01/2014 03:15,2,0.000,ALERT,213.96,296.96,60.001,1404198904,"274151322000087","019011112586793",0.00,20.30,0,295.46,299.67,0.0,0.0,0.000,166174.7,166174.7,13943,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404198950,10544.00
07/01/2014 03:15,2,0.000,ALERT,213.51,297.57,60.022,1404198904,"274151322000088","019011112586793",0.00,19.50,0,296.06,300.27,0.0,0.0,0.000,168206.7,168206.7,13919,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404198952,10545.00
07/01/2014 03:15,2,0.000,ALERT,213.96,298.47,60.049,1404198904,"274151322000095","019011112586793",0.00,19.00,0,297.26,301.17,0.0,0.0,0.000,177514.0,177514.0,13966,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404198953,10546.00
07/01/2014 03:15,2,0.000,ALERT,214.64,296.96,60.028,1404198904,"274151322000068","019011112586793",0.00,20.00,0,295.76,299.37,0.0,0.0,0.000,115081.1,115081.1,14352,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404198955,10547.00
07/01/2014 03:15,2,0.000,ALERT,213.96,297.87,60.033,1404198904,"274151322000054","019011112586793",0.00,19.80,0,296.06,300.57,0.0,0.0,0.000,171820.6,171820.6,14051,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404198957,10548.00
07/01/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1404198904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,6189.8000000118,6189.8000000118,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404199763,10549.00
07/01/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1404198904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,6244.4999999997,6244.4999999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404199763,10550.00
07/01/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1404198904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,5592.2999999999,5592.2999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404199763,10551.00
07/01/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1404198904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,7245.4999999999,7245.4999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404199763,10552.00
07/01/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1404198904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,5269.5999999642,5269.5999999642,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404199763,10553.00
07/01/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1404198904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,8009.3,8009.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404199763,10554.00
07/01/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1404198904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,6932.9000000362,6932.9000000362,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404199763,10555.00
07/01/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1404198904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,6152.0000000115,6152.0000000115,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404199763,10556.00
07/01/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1404198904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,5664.9999999999,5664.9999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404199763,10557.00
07/01/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1404198904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,9106.1000000004,9106.1000000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404199763,10558.00
07/01/2014 03:30,2,0.000,ALERT,213.74,297.87,60.043,1404199804,"274151322000083","019011112586793",0.00,19.00,0,295.46,299.97,0.0,0.0,0.000,173966.1,173966.1,14007,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404199839,10559.00
07/01/2014 03:30,2,0.000,ALERT,213.96,297.26,60.038,1404199804,"274151322000076","019011112586793",0.00,19.30,0,294.86,299.97,0.0,0.0,0.000,179288.0,179288.0,13978,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404199841,10560.00
07/01/2014 03:30,2,0.000,ALERT,213.51,296.96,60.033,1404199804,"274151322000094","019011112586793",0.00,18.70,0,294.56,299.07,0.0,0.0,0.000,117047.5,117047.5,14309,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404199843,10561.00
07/01/2014 03:30,2,0.000,ALERT,213.29,298.17,60.022,1404199804,"274151322000052","019011112586793",0.00,19.30,0,294.86,299.97,0.0,0.0,0.000,174455.4,174455.4,13941,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404199845,10562.00
07/01/2014 03:30,2,0.000,ALERT,213.74,297.57,60.033,1404199804,"274151322000085","019011112586793",0.00,19.00,0,295.16,299.67,0.0,0.0,0.000,173413.8,173413.8,13904,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404199847,10563.00
07/01/2014 03:30,2,0.000,ALERT,213.51,297.26,60.028,1404199804,"274151322000087","019011112586793",0.00,19.80,0,294.56,299.07,0.0,0.0,0.000,166174.7,166174.7,13945,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404199849,10564.00
07/01/2014 03:30,2,0.000,ALERT,213.06,297.57,60.028,1404199804,"274151322000088","019011112586793",0.00,19.30,0,295.16,299.37,0.0,0.0,0.000,168206.7,168206.7,13921,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404199851,10565.00
07/01/2014 03:30,2,0.000,ALERT,213.51,298.77,60.033,1404199804,"274151322000095","019011112586793",0.00,18.70,0,296.06,300.57,0.0,0.0,0.000,177514.0,177514.0,13968,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404199853,10566.00
07/01/2014 03:30,2,0.000,ALERT,214.41,297.26,60.038,1404199804,"274151322000068","019011112586793",0.00,19.80,0,294.56,299.07,0.0,0.0,0.000,115081.1,115081.1,14354,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404199855,10567.00
07/01/2014 03:30,2,0.000,ALERT,213.29,297.87,60.033,1404199804,"274151322000054","019011112586793",0.00,19.50,0,295.16,299.97,0.0,0.0,0.000,171820.6,171820.6,14053,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404199857,10568.00
07/01/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1404199804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,7245.4999999999,7245.4999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404200676,10569.00
07/01/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1404199804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,5269.5999999642,5269.5999999642,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404200676,10570.00
07/01/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1404199804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,8009.3,8009.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404200676,10571.00
07/01/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1404199804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,6932.9000000362,6932.9000000362,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404200676,10572.00
07/01/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1404199804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,6152.0000000115,6152.0000000115,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404200676,10573.00
07/01/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1404199804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,5664.9999999999,5664.9999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404200676,10574.00
07/01/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1404199804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,9106.1000000004,9106.1000000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404200676,10575.00
07/01/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1404199804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,6189.8000000118,6189.8000000118,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404200676,10576.00
07/01/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1404199804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,6244.4999999997,6244.4999999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404200676,10577.00
07/01/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1404199804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,5592.2999999999,5592.2999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404200677,10578.00
07/01/2014 03:45,2,0.000,ALERT,213.06,297.57,60.012,1404200705,"274151322000083","019011112586793",0.00,18.70,0,295.46,299.67,0.0,0.0,0.000,173966.1,173966.1,14009,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404200740,10579.00
07/01/2014 03:45,2,0.000,ALERT,213.74,297.87,60.006,1404200705,"274151322000076","019011112586793",0.00,19.00,0,295.16,299.37,0.0,0.0,0.000,179288.0,179288.0,13980,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404200742,10580.00
07/01/2014 03:45,2,0.000,ALERT,213.29,296.96,60.012,1404200705,"274151322000094","019011112586793",0.00,18.70,0,294.86,298.77,0.0,0.0,0.000,117047.5,117047.5,14311,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404200744,10581.00
07/01/2014 03:45,2,0.000,ALERT,213.06,297.26,60.012,1404200705,"274151322000052","019011112586793",0.00,19.00,0,295.16,299.67,0.0,0.0,0.000,174455.4,174455.4,13943,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404200745,10582.00
07/01/2014 03:45,2,0.000,ALERT,213.29,297.87,60.012,1404200705,"274151322000085","019011112586793",0.00,19.00,0,295.46,299.37,0.0,0.0,0.000,173413.8,173413.8,13906,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404200747,10583.00
07/01/2014 03:45,2,0.000,ALERT,213.29,296.66,59.990,1404200705,"274151322000087","019011112586793",0.00,19.50,0,294.56,298.77,0.0,0.0,0.000,166174.7,166174.7,13947,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404200749,10584.00
07/01/2014 03:45,2,0.000,ALERT,212.83,297.26,60.012,1404200705,"274151322000088","019011112586793",0.00,19.30,0,295.16,299.37,0.0,0.0,0.000,168206.7,168206.7,13923,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404200751,10585.00
07/01/2014 03:45,2,0.000,ALERT,213.06,298.47,60.012,1404200705,"274151322000095","019011112586793",0.00,18.30,0,296.36,300.27,0.0,0.0,0.000,177514.0,177514.0,13970,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404200753,10586.00
07/01/2014 03:45,2,0.000,ALERT,213.96,296.66,60.012,1404200705,"274151322000068","019011112586793",0.00,19.50,0,294.56,298.47,0.0,0.0,0.000,115081.1,115081.1,14356,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404200755,10587.00
07/01/2014 03:45,2,0.000,ALERT,213.06,297.57,60.012,1404200705,"274151322000054","019011112586793",0.00,19.30,0,295.16,299.67,0.0,0.0,0.000,171820.6,171820.6,14055,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404200757,10588.00
07/01/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1404200705,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,8009.3,8009.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404201564,10589.00
