ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/01/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1404200705,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,6932.9000000362,6932.9000000362,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404201564,10590.00
07/01/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1404200705,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,6152.0000000115,6152.0000000115,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404201564,10591.00
07/01/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1404200705,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,5664.9999999999,5664.9999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404201564,10592.00
07/01/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1404200705,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,9106.1000000004,9106.1000000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404201564,10593.00
07/01/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1404200705,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,6189.8000000118,6189.8000000118,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404201564,10594.00
07/01/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1404200705,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,6244.4999999997,6244.4999999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404201564,10595.00
07/01/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1404200705,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,5592.2999999999,5592.2999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404201564,10596.00
07/01/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1404200705,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,7245.4999999999,7245.4999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404201564,10597.00
07/01/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1404200705,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,5269.5999999642,5269.5999999642,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404201564,10598.00
07/01/2014 04:00,2,0.000,ALERT,214.19,299.07,60.028,1404201608,"274151322000083","019011112586793",0.00,18.70,0,295.76,300.87,0.0,0.0,0.000,173966.1,173966.1,14011,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404201643,10599.00
07/01/2014 04:00,2,0.000,ALERT,214.87,299.67,60.054,1404201608,"274151322000076","019011112586793",0.00,19.00,0,295.46,300.87,0.0,0.0,0.000,179288.0,179288.0,13982,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404201644,10600.00
07/01/2014 04:00,2,0.000,ALERT,213.96,299.07,60.022,1404201608,"274151322000094","019011112586793",0.00,18.70,0,295.16,299.97,0.0,0.0,0.000,117047.5,117047.5,14313,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404201646,10601.00
07/01/2014 04:00,2,0.000,ALERT,213.74,298.77,60.028,1404201608,"274151322000052","019011112586793",0.00,19.00,0,295.46,300.87,0.0,0.0,0.000,174455.4,174455.4,13945,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404201648,10602.00
07/01/2014 04:00,2,0.000,ALERT,214.19,299.07,60.028,1404201608,"274151322000085","019011112586793",0.00,19.00,0,295.46,300.57,0.0,0.0,0.000,173413.8,173413.8,13908,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404201650,10603.00
07/01/2014 04:00,2,0.000,ALERT,214.41,298.17,60.028,1404201608,"274151322000087","019011112586793",0.00,19.50,0,295.16,299.97,0.0,0.0,0.000,166174.7,166174.7,13949,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404201652,10604.00
07/01/2014 04:00,2,0.000,ALERT,213.74,299.07,60.017,1404201608,"274151322000088","019011112586793",0.00,19.00,0,295.76,300.57,0.0,0.0,0.000,168206.7,168206.7,13925,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404201654,10605.00
07/01/2014 04:00,2,0.000,ALERT,214.19,300.27,60.049,1404201608,"274151322000095","019011112586793",0.00,18.30,0,296.66,301.47,0.0,0.0,0.000,177514.0,177514.0,13972,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404201655,10606.00
07/01/2014 04:00,2,0.000,ALERT,214.87,298.47,60.028,1404201608,"274151322000068","019011112586793",0.00,19.50,0,294.86,299.67,0.0,0.0,0.000,115081.1,115081.1,14358,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404201657,10607.00
07/01/2014 04:00,2,0.000,ALERT,214.19,299.07,60.028,1404201608,"274151322000054","019011112586793",0.00,19.30,0,295.46,301.17,0.0,0.0,0.000,171820.6,171820.6,14057,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404201659,10608.00
07/01/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1404201608,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,5664.9999999999,5664.9999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404202480,10609.00
07/01/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1404201608,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,9106.1000000004,9106.1000000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404202480,10610.00
07/01/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1404201608,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,6189.8000000118,6189.8000000118,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404202480,10611.00
07/01/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1404201608,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,6244.4999999997,6244.4999999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404202480,10612.00
07/01/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1404201608,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,5592.2999999999,5592.2999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404202480,10613.00
07/01/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1404201608,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,7245.4999999999,7245.4999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404202480,10614.00
07/01/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1404201608,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,5269.5999999642,5269.5999999642,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404202480,10615.00
07/01/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1404201608,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,8009.3,8009.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404202480,10616.00
07/01/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1404201608,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,6932.9000000362,6932.9000000362,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404202480,10617.00
07/01/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1404201608,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,6152.0000000115,6152.0000000115,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404202480,10618.00
07/01/2014 04:15,2,0.000,ALERT,213.96,299.07,60.001,1404202504,"274151322000083","019011112586793",0.00,18.70,0,297.26,301.17,0.0,0.0,0.000,173966.1,173966.1,14013,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404202540,10619.00
07/01/2014 04:15,2,0.000,ALERT,214.41,298.77,60.012,1404202504,"274151322000076","019011112586793",0.00,19.00,0,296.96,300.87,0.0,0.0,0.000,179288.0,179288.0,13984,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404202542,10620.00
07/01/2014 04:15,2,0.000,ALERT,214.19,298.47,60.043,1404202504,"274151322000094","019011112586793",0.00,18.70,0,296.66,300.27,0.0,0.0,0.000,117047.5,117047.5,14315,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404202543,10621.00
07/01/2014 04:15,2,0.000,ALERT,213.74,299.67,60.001,1404202504,"274151322000052","019011112586793",0.00,19.00,0,296.66,301.17,0.0,0.0,0.000,174455.4,174455.4,13947,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404202545,10622.00
07/01/2014 04:15,2,0.000,ALERT,214.19,299.07,60.006,1404202504,"274151322000085","019011112586793",0.00,19.00,0,296.66,300.87,0.0,0.0,0.000,173413.8,173413.8,13910,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404202547,10623.00
07/01/2014 04:15,2,0.000,ALERT,213.96,298.77,60.006,1404202504,"274151322000087","019011112586793",0.00,19.30,0,296.36,300.27,0.0,0.0,0.000,166174.7,166174.7,13951,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404202549,10624.00
07/01/2014 04:15,2,0.000,ALERT,213.74,299.07,60.006,1404202504,"274151322000088","019011112586793",0.00,19.30,0,296.96,300.57,0.0,0.0,0.000,168206.7,168206.7,13927,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404202551,10625.00
07/01/2014 04:15,2,0.000,ALERT,213.96,300.27,60.006,1404202504,"274151322000095","019011112586793",0.00,18.30,0,298.17,301.47,0.0,0.0,0.000,177514.0,177514.0,13974,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404202553,10626.00
07/01/2014 04:15,2,0.000,ALERT,214.64,298.17,60.012,1404202504,"274151322000068","019011112586793",0.00,19.50,0,296.36,299.67,0.0,0.0,0.000,115081.1,115081.1,14360,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404202555,10627.00
07/01/2014 04:15,2,0.000,ALERT,213.74,299.07,60.006,1404202504,"274151322000054","019011112586793",0.00,19.50,0,296.96,301.17,0.0,0.0,0.000,171820.6,171820.6,14059,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404202556,10628.00
07/01/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1404202504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,6189.8000000118,6189.8000000118,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404203363,10629.00
07/01/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1404202504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,6244.4999999997,6244.4999999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404203363,10630.00
07/01/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1404202504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,5592.2999999999,5592.2999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404203363,10631.00
07/01/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1404202504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,7245.4999999999,7245.4999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404203363,10632.00
07/01/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1404202504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,5269.5999999642,5269.5999999642,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404203363,10633.00
07/01/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1404202504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,8009.3,8009.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404203363,10634.00
07/01/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1404202504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,6932.9000000362,6932.9000000362,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404203363,10635.00
07/01/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1404202504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,6152.0000000115,6152.0000000115,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404203363,10636.00
07/01/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1404202504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,5664.9999999999,5664.9999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404203363,10637.00
07/01/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1404202504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,9106.1000000004,9106.1000000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404203363,10638.00
07/01/2014 04:30,2,0.000,ALERT,213.96,298.47,60.006,1404203404,"274151322000083","019011112586793",0.00,18.70,0,296.66,301.17,0.0,0.0,0.000,173966.1,173966.1,14015,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404203439,10639.00
07/01/2014 04:30,2,0.000,ALERT,214.41,297.57,60.017,1404203404,"274151322000076","019011112586793",0.00,19.00,0,296.36,300.87,0.0,0.0,0.000,179288.0,179288.0,13986,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404203441,10640.00
07/01/2014 04:30,2,0.000,ALERT,213.96,296.96,60.012,1404203404,"274151322000094","019011112586793",0.00,18.70,0,296.06,299.97,0.0,0.0,0.000,117047.5,117047.5,14317,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404203443,10641.00
07/01/2014 04:30,2,0.000,ALERT,213.96,298.47,60.006,1404203404,"274151322000052","019011112586793",0.00,19.00,0,296.36,301.17,0.0,0.0,0.000,174455.4,174455.4,13949,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404203445,10642.00
07/01/2014 04:30,2,0.000,ALERT,213.96,297.57,60.001,1404203404,"274151322000085","019011112586793",0.00,19.00,0,296.66,300.87,0.0,0.0,0.000,173413.8,173413.8,13912,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404203447,10643.00
07/01/2014 04:30,2,0.000,ALERT,213.96,297.26,59.996,1404203404,"274151322000087","019011112586793",0.00,19.30,0,295.76,299.97,0.0,0.0,0.000,166174.7,166174.7,13953,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404203449,10644.00
07/01/2014 04:30,2,0.000,ALERT,213.51,297.57,60.017,1404203404,"274151322000088","019011112586793",0.00,19.30,0,296.36,300.57,0.0,0.0,0.000,168206.7,168206.7,13929,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404203450,10645.00
07/01/2014 04:30,2,0.000,ALERT,213.74,298.47,60.043,1404203404,"274151322000095","019011112586793",0.00,18.30,0,297.57,301.47,0.0,0.0,0.000,177514.0,177514.0,13976,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404203452,10646.00
07/01/2014 04:30,2,0.000,ALERT,214.64,297.26,59.985,1404203404,"274151322000068","019011112586793",0.00,19.80,0,296.06,299.67,0.0,0.0,0.000,115081.1,115081.1,14362,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404203454,10647.00
07/01/2014 04:30,2,0.000,ALERT,213.96,298.17,60.006,1404203404,"274151322000054","019011112586793",0.00,19.50,0,296.36,300.87,0.0,0.0,0.000,171820.6,171820.6,14061,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404203456,10648.00
07/01/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1404203404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,5592.2999999999,5592.2999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404204263,10649.00
07/01/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1404203404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,7245.4999999999,7245.4999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404204263,10650.00
07/01/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1404203404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,5269.5999999642,5269.5999999642,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404204263,10651.00
07/01/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1404203404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,8009.3,8009.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404204263,10652.00
07/01/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1404203404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,6932.9000000362,6932.9000000362,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404204263,10653.00
07/01/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1404203404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,6152.0000000115,6152.0000000115,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404204263,10654.00
07/01/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1404203404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,5664.9999999999,5664.9999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404204263,10655.00
07/01/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1404203404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,9106.1000000004,9106.1000000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404204263,10656.00
07/01/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1404203404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,6189.8000000118,6189.8000000118,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404204263,10657.00
07/01/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1404203404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,6244.4999999997,6244.4999999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404204263,10658.00
07/01/2014 04:45,2,0.000,ALERT,214.19,299.07,60.049,1404204304,"274151322000083","019011112586793",0.00,18.70,0,296.36,300.57,0.0,0.0,0.000,173966.1,173966.1,14017,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404204340,10659.00
07/01/2014 04:45,2,0.000,ALERT,214.87,299.07,60.054,1404204304,"274151322000076","019011112586793",0.00,19.00,0,296.06,300.57,0.0,0.0,0.000,179288.0,179288.0,13988,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404204341,10660.00
07/01/2014 04:45,2,0.000,ALERT,214.19,298.17,60.049,1404204304,"274151322000094","019011112586793",0.00,18.30,0,295.76,299.97,0.0,0.0,0.000,117047.5,117047.5,14319,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404204343,10661.00
07/01/2014 04:45,2,0.000,ALERT,213.96,299.07,60.054,1404204304,"274151322000052","019011112586793",0.00,19.00,0,295.76,300.87,0.0,0.0,0.000,174455.4,174455.4,13951,0,0,0,L,1151911521,1,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404204345,10662.00
07/01/2014 04:45,2,0.000,ALERT,214.19,299.37,60.049,1404204304,"274151322000085","019011112586793",0.00,19.00,0,296.06,300.57,0.0,0.0,0.000,173413.8,173413.8,13914,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404204347,10663.00
07/01/2014 04:45,2,0.000,ALERT,214.41,297.87,60.059,1404204304,"274151322000087","019011112586793",0.00,19.30,0,295.46,299.67,0.0,0.0,0.000,166174.7,166174.7,13955,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404204349,10664.00
07/01/2014 04:45,2,0.000,ALERT,213.74,298.47,60.049,1404204304,"274151322000088","019011112586793",0.00,19.00,0,296.06,300.27,0.0,0.0,0.000,168206.7,168206.7,13931,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404204351,10665.00
07/01/2014 04:45,2,0.000,ALERT,214.19,299.67,60.049,1404204304,"274151322000095","019011112586793",0.00,18.30,0,296.96,301.17,0.0,0.0,0.000,177514.0,177514.0,13978,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404204352,10666.00
07/01/2014 04:45,2,0.000,ALERT,214.87,298.17,60.022,1404204304,"274151322000068","019011112586793",0.00,19.50,0,295.46,299.37,0.0,0.0,0.000,115081.1,115081.1,14364,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404204354,10667.00
07/01/2014 04:45,2,0.000,ALERT,213.96,298.77,60.022,1404204304,"274151322000054","019011112586793",0.00,19.30,0,295.76,300.57,0.0,0.0,0.000,171820.6,171820.6,14063,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404204356,10668.00
07/01/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1404204304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,8009.3,8009.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404205176,10669.00
07/01/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1404204304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,6932.9000000362,6932.9000000362,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404205176,10670.00
07/01/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1404204304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,6152.0000000115,6152.0000000115,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404205176,10671.00
07/01/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1404204304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,5664.9999999999,5664.9999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404205176,10672.00
07/01/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1404204304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,9106.1000000004,9106.1000000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404205176,10673.00
07/01/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1404204304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,6189.8000000118,6189.8000000118,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404205176,10674.00
07/01/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1404204304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,6244.4999999997,6244.4999999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404205176,10675.00
07/01/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1404204304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,5592.2999999999,5592.2999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404205176,10676.00
07/01/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1404204304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,7245.4999999999,7245.4999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404205177,10677.00
07/01/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1404204304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,5269.5999999642,5269.5999999642,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404205177,10678.00
07/01/2014 05:00,2,0.000,ALERT,213.96,298.77,60.001,1404205204,"274151322000083","019011112586793",0.00,18.30,0,296.36,300.57,0.0,0.0,0.000,173966.1,173966.1,14019,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404205239,10679.00
07/01/2014 05:00,2,0.000,ALERT,214.41,297.87,59.996,1404205204,"274151322000076","019011112586793",0.00,18.70,0,296.06,300.57,0.0,0.0,0.000,179288.0,179288.0,13990,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404205241,10680.00
07/01/2014 05:00,2,0.000,ALERT,213.96,297.57,59.996,1404205204,"274151322000094","019011112586793",0.00,18.30,0,295.76,299.67,0.0,0.0,0.000,117047.5,117047.5,14321,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404205243,10681.00
07/01/2014 05:00,2,0.000,ALERT,213.74,298.47,59.985,1404205204,"274151322000052","019011112586793",0.00,18.70,0,296.06,300.57,0.0,0.0,0.000,174455.4,174455.4,13953,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404205245,10682.00
07/01/2014 05:00,2,0.000,ALERT,213.96,297.87,59.996,1404205204,"274151322000085","019011112586793",0.00,18.70,0,296.36,300.27,0.0,0.0,0.000,173413.8,173413.8,13916,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404205247,10683.00
07/01/2014 05:00,2,0.000,ALERT,213.96,296.96,59.996,1404205204,"274151322000087","019011112586793",0.00,19.00,0,295.76,299.97,0.0,0.0,0.000,166174.7,166174.7,13957,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404205249,10684.00
07/01/2014 05:00,2,0.000,ALERT,213.51,297.57,59.996,1404205204,"274151322000088","019011112586793",0.00,19.00,0,296.06,300.27,0.0,0.0,0.000,168206.7,168206.7,13933,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404205251,10685.00
07/01/2014 05:00,2,0.000,ALERT,213.96,298.77,59.996,1404205204,"274151322000095","019011112586793",0.00,18.00,0,297.26,301.17,0.0,0.0,0.000,177514.0,177514.0,13980,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404205253,10686.00
07/01/2014 05:00,2,0.000,ALERT,214.64,297.26,59.996,1404205204,"274151322000068","019011112586793",0.00,19.50,0,295.76,299.37,0.0,0.0,0.000,115081.1,115081.1,14366,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404205254,10687.00
07/01/2014 05:00,2,0.000,ALERT,213.74,298.17,60.001,1404205204,"274151322000054","019011112586793",0.00,19.00,0,296.06,300.87,0.0,0.0,0.000,171820.6,171820.6,14065,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404205256,10688.00
07/01/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1404205204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,5664.9999999999,5664.9999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404206076,10689.00
07/01/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1404205204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,9106.1000000004,9106.1000000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404206076,10690.00
07/01/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1404205204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,6189.8000000118,6189.8000000118,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404206076,10691.00
07/01/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1404205204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,6244.4999999997,6244.4999999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404206076,10692.00
07/01/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1404205204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,5592.2999999999,5592.2999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404206076,10693.00
07/01/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1404205204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,7245.4999999999,7245.4999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404206076,10694.00
07/01/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1404205204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,5269.5999999642,5269.5999999642,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404206076,10695.00
07/01/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1404205204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,8009.3,8009.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404206076,10696.00
07/01/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1404205204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,6932.9000000362,6932.9000000362,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404206076,10697.00
07/01/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1404205204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,6152.0000000115,6152.0000000115,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404206076,10698.00
07/01/2014 05:15,2,0.000,ALERT,213.29,297.26,60.043,1404206104,"274151322000083","019011112586793",0.00,18.30,0,295.76,299.67,0.0,0.0,0.000,173966.1,173966.1,14021,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404206140,10699.00
07/01/2014 05:15,2,0.000,ALERT,213.51,296.96,60.054,1404206104,"274151322000076","019011112586793",0.00,18.70,0,295.16,299.67,0.0,0.0,0.000,179288.0,179288.0,13992,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404206141,10700.00
07/01/2014 05:15,2,0.000,ALERT,213.06,296.66,60.022,1404206104,"274151322000094","019011112586793",0.00,18.30,0,294.86,298.77,0.0,0.0,0.000,117047.5,117047.5,14323,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404206143,10701.00
07/01/2014 05:15,2,0.000,ALERT,213.06,297.57,60.022,1404206104,"274151322000052","019011112586793",0.00,18.70,0,295.16,299.67,0.0,0.0,0.000,174455.4,174455.4,13955,0,0,0,L,1151911521,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404206145,10702.00
07/01/2014 05:15,2,0.000,ALERT,213.29,297.26,59.996,1404206104,"274151322000085","019011112586793",0.00,18.70,0,295.46,299.37,0.0,0.0,0.000,173413.8,173413.8,13918,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404206147,10703.00
07/01/2014 05:15,2,0.000,ALERT,213.29,296.96,60.028,1404206104,"274151322000087","019011112586793",0.00,19.00,0,294.86,298.77,0.0,0.0,0.000,166174.7,166174.7,13959,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404206149,10704.00
07/01/2014 05:15,2,0.000,ALERT,212.83,296.66,60.022,1404206104,"274151322000088","019011112586793",0.00,18.70,0,295.16,299.07,0.0,0.0,0.000,168206.7,168206.7,13935,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404206151,10705.00
07/01/2014 05:15,2,0.000,ALERT,213.29,298.17,60.022,1404206104,"274151322000095","019011112586793",0.00,18.00,0,296.36,300.27,0.0,0.0,0.000,177514.0,177514.0,13982,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404206152,10706.00
07/01/2014 05:15,2,0.000,ALERT,213.96,296.36,60.033,1404206104,"274151322000068","019011112586793",0.00,19.50,0,294.86,298.47,0.0,0.0,0.000,115081.1,115081.1,14368,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404206154,10707.00
07/01/2014 05:15,2,0.000,ALERT,213.06,297.26,59.990,1404206104,"274151322000054","019011112586793",0.00,19.00,0,295.16,299.67,0.0,0.0,0.000,171820.6,171820.6,14067,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404206156,10708.00
07/01/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1404206104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,6189.8000000118,6189.8000000118,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404206964,10709.00
07/01/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1404206104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,6244.4999999997,6244.4999999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404206964,10710.00
07/01/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1404206104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,5592.2999999999,5592.2999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404206964,10711.00
07/01/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1404206104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,7245.4999999999,7245.4999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404206964,10712.00
07/01/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1404206104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,5269.5999999642,5269.5999999642,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404206964,10713.00
07/01/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1404206104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,8009.3,8009.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404206964,10714.00
07/01/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1404206104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,6932.9000000362,6932.9000000362,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404206964,10715.00
07/01/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1404206104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,6152.0000000115,6152.0000000115,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404206964,10716.00
07/01/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1404206104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,5664.9999999999,5664.9999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404206964,10717.00
07/01/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1404206104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,9106.1000000004,9106.1000000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404206964,10718.00
07/01/2014 05:30,2,0.000,ALERT,212.61,297.26,60.012,1404207005,"274151322000083","019011112586793",0.00,18.70,0,295.16,299.67,0.0,0.0,0.000,173966.1,173966.1,14023,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404207040,10719.00
07/01/2014 05:30,2,0.000,ALERT,213.29,296.36,60.012,1404207005,"274151322000076","019011112586793",0.00,19.00,0,294.86,299.37,0.0,0.0,0.000,179288.0,179288.0,13994,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404207043,10720.00
07/01/2014 05:30,2,0.000,ALERT,212.83,296.36,60.017,1404207005,"274151322000094","019011112586793",0.00,18.70,0,294.56,298.47,0.0,0.0,0.000,117047.5,117047.5,14325,0,0,0,L,1151911521,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404207045,10721.00
07/01/2014 05:30,2,0.000,ALERT,212.61,297.26,60.012,1404207005,"274151322000052","019011112586793",0.00,19.00,0,294.86,299.67,0.0,0.0,0.000,174455.4,174455.4,13957,0,0,0,L,1151911521,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404207047,10722.00
07/01/2014 05:30,2,0.000,ALERT,212.83,296.66,60.006,1404207005,"274151322000085","019011112586793",0.00,19.00,0,295.16,299.37,0.0,0.0,0.000,173413.8,173413.8,13920,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404207048,10723.00
07/01/2014 05:30,2,0.000,ALERT,212.83,296.36,60.012,1404207005,"274151322000087","019011112586793",0.00,19.00,0,294.26,298.47,0.0,0.0,0.000,166174.7,166174.7,13961,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404207050,10724.00
07/01/2014 05:30,2,0.000,ALERT,212.38,296.96,60.012,1404207005,"274151322000088","019011112586793",0.00,19.30,0,294.86,299.37,0.0,0.0,0.000,168206.7,168206.7,13937,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404207052,10725.00
07/01/2014 05:30,2,0.000,ALERT,212.61,297.57,60.033,1404207005,"274151322000095","019011112586793",0.00,18.30,0,296.06,300.27,0.0,0.0,0.000,177514.0,177514.0,13984,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404207054,10726.00
07/01/2014 05:30,2,0.000,ALERT,213.51,296.06,60.006,1404207005,"274151322000068","019011112586793",0.00,19.50,0,294.56,298.47,0.0,0.0,0.000,115081.1,115081.1,14370,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404207056,10727.00
07/01/2014 05:30,2,0.000,ALERT,212.61,297.26,59.980,1404207005,"274151322000054","019011112586793",0.00,19.30,0,294.86,299.67,0.0,0.0,0.000,171820.6,171820.6,14069,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404207058,10728.00
07/01/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1404207005,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,7245.4999999999,7245.4999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404207877,10729.00
07/01/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1404207005,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,5269.5999999642,5269.5999999642,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404207877,10730.00
07/01/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1404207005,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,8009.3,8009.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404207877,10731.00
07/01/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1404207005,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,6932.9000000362,6932.9000000362,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404207877,10732.00
07/01/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1404207005,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,6152.0000000115,6152.0000000115,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404207877,10733.00
07/01/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1404207005,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,5664.9999999999,5664.9999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404207877,10734.00
07/01/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1404207005,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,9106.1000000004,9106.1000000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404207877,10735.00
07/01/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1404207005,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,6189.8000000118,6189.8000000118,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404207877,10736.00
07/01/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1404207005,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,6244.4999999997,6244.4999999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404207877,10737.00
07/01/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1404207005,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,5592.2999999999,5592.2999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404207877,10738.00
07/01/2014 05:45,2,0.000,ALERT,213.51,298.17,60.017,1404207904,"274151322000083","019011112586793",0.00,19.00,0,295.16,299.37,0.0,0.0,0.000,173966.1,173966.1,14025,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404207939,10739.00
07/01/2014 05:45,2,0.000,ALERT,213.96,297.57,60.017,1404207904,"274151322000076","019011112586793",0.00,19.30,0,294.56,299.37,0.0,0.0,0.000,179288.0,179288.0,13996,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404207941,10740.00
07/01/2014 05:45,2,0.000,ALERT,213.51,297.26,60.017,1404207904,"274151322000094","019011112586793",0.00,18.70,0,294.56,298.47,0.0,0.0,0.000,117047.5,117047.5,14327,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404207942,10741.00
07/01/2014 05:45,2,0.000,ALERT,213.51,297.57,60.038,1404207904,"274151322000052","019011112586793",0.00,19.30,0,294.56,299.37,0.0,0.0,0.000,174455.4,174455.4,13959,0,0,0,L,1151911521,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404207944,10742.00
07/01/2014 05:45,2,0.000,ALERT,213.96,297.57,60.022,1404207904,"274151322000085","019011112586793",0.00,19.30,0,294.86,299.07,0.0,0.0,0.000,173413.8,173413.8,13922,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404207946,10743.00
07/01/2014 05:45,2,0.000,ALERT,213.74,296.96,60.022,1404207904,"274151322000087","019011112586793",0.00,19.30,0,293.96,298.47,0.0,0.0,0.000,166174.7,166174.7,13963,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404207948,10744.00
07/01/2014 05:45,2,0.000,ALERT,213.51,297.57,60.022,1404207904,"274151322000088","019011112586793",0.00,19.50,0,294.86,299.07,0.0,0.0,0.000,168206.7,168206.7,13939,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404207950,10745.00
