ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/01/2014 05:45,2,0.000,ALERT,213.51,298.77,60.012,1404207904,"274151322000095","019011112586793",0.00,18.70,0,295.76,299.97,0.0,0.0,0.000,177514.0,177514.0,13986,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404207953,10746.00
07/01/2014 05:45,2,0.000,ALERT,214.41,296.96,60.017,1404207904,"274151322000068","019011112586793",0.00,19.80,0,294.26,298.17,0.0,0.0,0.000,115081.1,115081.1,14372,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404207955,10747.00
07/01/2014 05:45,2,0.000,ALERT,213.51,297.87,60.017,1404207904,"274151322000054","019011112586793",0.00,19.80,0,294.56,299.67,0.0,0.0,0.000,171820.6,171820.6,14071,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404207957,10748.00
07/01/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1404207904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,8009.3,8009.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404208763,10749.00
07/01/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1404207904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,6932.9000000362,6932.9000000362,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404208763,10750.00
07/01/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1404207904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,6152.0000000115,6152.0000000115,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404208763,10751.00
07/01/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1404207904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,5664.9999999999,5664.9999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404208763,10752.00
07/01/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1404207904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,9106.1000000004,9106.1000000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404208763,10753.00
07/01/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1404207904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,6189.8000000118,6189.8000000118,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404208763,10754.00
07/01/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1404207904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,6244.4999999997,6244.4999999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404208763,10755.00
07/01/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1404207904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,5592.2999999999,5592.2999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404208763,10756.00
07/01/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1404207904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,7245.4999999999,7245.4999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404208763,10757.00
07/01/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1404207904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,5269.5999999642,5269.5999999642,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404208763,10758.00
07/01/2014 06:00,2,0.000,ALERT,213.74,297.57,60.006,1404208805,"274151322000083","019011112586793",0.00,19.50,0,296.06,299.97,0.0,0.0,0.000,173966.1,173966.1,14027,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404208840,10759.00
07/01/2014 06:00,2,0.000,ALERT,214.41,297.57,60.012,1404208805,"274151322000076","019011112586793",0.00,19.50,0,295.76,299.67,0.0,0.0,0.000,179288.0,179288.0,13998,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404208842,10760.00
07/01/2014 06:00,2,0.000,ALERT,213.74,296.96,60.012,1404208805,"274151322000094","019011112586793",0.00,19.30,0,295.46,299.07,0.0,0.0,0.000,117047.5,117047.5,14329,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404208843,10761.00
07/01/2014 06:00,2,0.000,ALERT,213.74,297.57,60.012,1404208805,"274151322000052","019011112586793",0.00,19.80,0,295.46,299.67,0.0,0.0,0.000,174455.4,174455.4,13961,0,0,0,L,1151911521,1,121.55,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404208845,10762.00
07/01/2014 06:00,2,0.000,ALERT,213.96,296.96,60.012,1404208805,"274151322000085","019011112586793",0.00,19.80,0,295.46,299.67,0.0,0.0,0.000,173413.8,173413.8,13924,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404208847,10763.00
07/01/2014 06:00,2,0.000,ALERT,213.74,296.66,60.006,1404208805,"274151322000087","019011112586793",0.00,19.50,0,295.16,299.07,0.0,0.0,0.000,166174.7,166174.7,13965,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404208849,10764.00
07/01/2014 06:00,2,0.000,ALERT,213.29,297.26,60.012,1404208805,"274151322000088","019011112586793",0.00,20.00,0,295.76,299.37,0.0,0.0,0.000,168206.7,168206.7,13941,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404208851,10765.00
07/01/2014 06:00,2,0.000,ALERT,213.74,298.17,60.012,1404208805,"274151322000095","019011112586793",0.00,19.00,0,296.66,300.27,0.0,0.0,0.000,177514.0,177514.0,13988,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404208853,10766.00
07/01/2014 06:00,2,0.000,ALERT,214.41,296.66,59.985,1404208805,"274151322000068","019011112586793",0.00,20.30,0,295.16,298.47,0.0,0.0,0.000,115081.1,115081.1,14374,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404208854,10767.00
07/01/2014 06:00,2,0.000,ALERT,213.51,297.57,60.017,1404208805,"274151322000054","019011112586793",0.00,20.00,0,295.76,299.97,0.0,0.0,0.000,171820.6,171820.6,14073,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404208856,10768.00
07/01/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1404208805,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,5664.9999999999,5664.9999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404209677,10769.00
07/01/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1404208805,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,9106.1000000004,9106.1000000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404209677,10770.00
07/01/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1404208805,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,6189.8000000118,6189.8000000118,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404209677,10771.00
07/01/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1404208805,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,6244.4999999997,6244.4999999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404209677,10772.00
07/01/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1404208805,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,5592.2999999999,5592.2999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404209677,10773.00
07/01/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1404208805,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,7245.4999999999,7245.4999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404209677,10774.00
07/01/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1404208805,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,5269.5999999642,5269.5999999642,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404209677,10775.00
07/01/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1404208805,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,8009.3,8009.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404209677,10776.00
07/01/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1404208805,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,6932.9000000362,6932.9000000362,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404209677,10777.00
07/01/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1404208805,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,6152.0000000115,6152.0000000115,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404209677,10778.00
07/01/2014 06:15,2,0.018,ALERT,213.51,296.36,60.017,1404209704,"274151322000083","019011112586793",25.62,19.80,0,294.56,299.07,0.0,0.0,0.000,173966.1,173966.1,14029,0,0,0,L,1151911521,1,121.55,123.36,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,171,0,0,0,0,0,0,0,0,0,0,0,1404209740,10779.00
07/01/2014 06:15,2,0.018,ALERT,213.96,295.76,60.017,1404209704,"274151322000076","019011112586793",26.72,20.00,0,294.26,299.07,0.0,0.0,0.000,179288.0,179288.0,14000,0,0,0,L,1151911521,1,122.01,123.81,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,182,0,0,0,0,0,0,0,0,0,0,0,1404209742,10780.00
07/01/2014 06:15,2,0.000,ALERT,213.51,295.46,60.017,1404209704,"274151322000094","019011112586793",0.00,19.80,0,293.96,298.17,0.0,0.0,0.000,117047.5,117047.5,14331,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404209744,10781.00
07/01/2014 06:15,2,0.043,ALERT,213.06,296.66,60.033,1404209704,"274151322000052","019011112586793",25.82,20.30,0,294.26,299.37,0.0,0.0,0.000,174455.4,174455.4,13963,0,0,0,L,1151911521,1,121.33,123.36,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,184,0,0,0,0,0,0,0,0,0,0,0,1404209746,10782.00
07/01/2014 06:15,2,0.020,ALERT,213.74,295.76,60.022,1404209704,"274151322000085","019011112586793",25.98,20.30,0,294.56,298.77,0.0,0.0,0.000,173413.8,173413.8,13926,0,0,0,L,1151911521,1,122.46,123.36,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,173,0,0,0,0,0,0,0,0,0,0,0,1404209748,10783.00
07/01/2014 06:15,2,0.031,ALERT,213.51,295.46,60.022,1404209704,"274151322000087","019011112586793",24.91,20.00,0,293.66,298.47,0.0,0.0,0.000,166174.7,166174.7,13967,0,0,0,L,1151911521,1,122.23,123.36,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,180,0,0,0,0,0,0,0,0,0,0,0,1404209750,10784.00
07/01/2014 06:15,2,0.008,ALERT,213.29,296.06,59.985,1404209704,"274151322000088","019011112586793",24.45,20.70,0,294.56,298.77,0.0,0.0,0.000,168206.7,168206.7,13943,0,0,0,L,1151911521,1,122.23,123.36,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,181,0,0,0,0,0,0,0,0,0,0,0,1404209751,10785.00
07/01/2014 06:15,2,0.012,ALERT,213.51,296.96,60.017,1404209704,"274151322000095","019011112586793",25.94,19.50,0,295.46,299.97,0.0,0.0,0.000,177514.0,177514.0,13990,0,0,0,L,1151911521,1,122.46,123.14,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,196,0,0,0,0,0,0,0,0,0,0,0,1404209753,10786.00
07/01/2014 06:15,2,0.000,ALERT,214.19,295.16,60.006,1404209704,"274151322000068","019011112586793",0.00,20.70,0,293.96,298.47,0.0,0.0,0.000,115081.1,115081.1,14376,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404209755,10787.00
07/01/2014 06:15,2,0.016,ALERT,213.29,296.36,60.022,1404209704,"274151322000054","019011112586793",26.02,20.70,0,294.56,299.67,0.0,0.0,0.000,171820.6,171820.6,14075,0,0,0,L,1151911521,1,122.01,123.14,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,189,0,0,0,0,0,0,0,0,0,0,0,1404209757,10788.00
07/01/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1404209704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,6189.8000000118,6189.8000000118,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404210564,10789.00
07/01/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1404209704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,6244.4999999997,6244.4999999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404210564,10790.00
07/01/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1404209704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,5592.2999999999,5592.2999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404210564,10791.00
07/01/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1404209704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,7245.4999999999,7245.4999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404210564,10792.00
07/01/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1404209704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,5269.5999999642,5269.5999999642,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404210564,10793.00
07/01/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1404209704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,8009.3,8009.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404210564,10794.00
07/01/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1404209704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,6932.9000000362,6932.9000000362,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404210564,10795.00
07/01/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1404209704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,6152.0000000115,6152.0000000115,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404210564,10796.00
07/01/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1404209704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,5664.9999999999,5664.9999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404210564,10797.00
07/01/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1404209704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,9106.1000000004,9106.1000000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404210564,10798.00
07/01/2014 06:30,2,0.111,ALERT,213.74,334.24,59.990,1404210605,"274151322000083","019011112586793",24.93,21.00,0,283.14,343.55,2.9,0.8,0.004,173966.1,173966.1,14031,0,0,0,L,1151911521,1,121.55,123.59,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,103,0,0,0,0,0,0,0,0,0,0,0,1404210640,10799.00
07/01/2014 06:30,2,0.119,ALERT,214.41,335.44,59.964,1404210605,"274151322000076","019011112586793",25.41,21.30,0,285.24,338.44,3.1,1.0,0.009,179288.0,179288.0,14002,0,0,0,L,1151911521,1,122.01,123.81,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,92,0,0,0,0,0,0,0,0,0,0,0,1404210642,10800.00
07/01/2014 06:30,2,0.061,ALERT,214.19,349.56,60.017,1404210605,"274151322000094","019011112586793",29.38,20.70,0,280.73,379.32,1.8,0.0,0.000,117047.5,117047.5,14333,0,0,0,L,1151911521,1,121.55,124.04,0002,16,0,0,0,0,0,0,137,1013,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,144,0,0,0,0,0,0,0,0,0,0,0,1404210644,10801.00
07/01/2014 06:30,2,0.133,ALERT,213.74,333.63,59.969,1404210605,"274151322000052","019011112586793",25.56,21.30,0,283.44,340.25,3.4,1.4,0.000,174455.4,174455.4,13965,0,0,0,L,1151911521,1,121.33,123.59,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,101,0,0,0,0,0,0,0,0,0,0,0,1404210646,10802.00
07/01/2014 06:30,2,0.117,ALERT,214.19,334.84,59.996,1404210605,"274151322000085","019011112586793",24.13,21.30,0,283.44,337.84,2.9,0.8,0.004,173413.8,173413.8,13928,0,0,0,L,1151911521,1,122.46,123.59,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,95,0,0,0,0,0,0,0,0,0,0,0,1404210648,10803.00
07/01/2014 06:30,2,0.121,ALERT,213.96,334.24,60.017,1404210605,"274151322000087","019011112586793",24.31,21.00,0,281.94,346.26,3.0,1.0,0.000,166174.7,166174.7,13969,0,0,0,L,1151911521,1,121.78,123.81,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,102,0,0,0,0,0,0,0,0,0,0,0,1404210649,10804.00
07/01/2014 06:30,2,0.072,ALERT,213.51,336.04,60.001,1404210605,"274151322000088","019011112586793",26.82,21.30,0,282.54,336.94,1.9,0.0,0.000,168206.7,168206.7,13945,0,0,0,L,1151911521,1,122.01,123.36,0100,19,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,98,0,0,0,0,0,0,0,0,0,0,0,1404210651,10805.00
07/01/2014 06:30,2,0.074,ALERT,213.74,336.34,59.990,1404210605,"274151322000095","019011112586793",28.17,20.30,0,285.24,337.84,2.1,0.1,0.000,177514.0,177514.0,13992,0,0,0,L,1151911521,1,122.23,123.36,0100,19,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,87,0,0,0,0,0,0,0,0,0,0,0,1404210653,10806.00
07/01/2014 06:30,2,0.076,ALERT,214.87,346.26,60.001,1404210605,"274151322000068","019011112586793",29.28,21.50,0,280.13,380.52,2.3,0.3,0.000,115081.1,115081.1,14378,0,0,0,L,1151911521,1,122.01,124.04,0002,19,0,0,0,0,0,0,140,1021,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,153,0,0,0,0,0,0,0,0,0,0,0,1404210655,10807.00
07/01/2014 06:30,2,0.109,ALERT,213.74,335.14,59.990,1404210605,"274151322000054","019011112586793",24.85,21.50,0,283.74,339.95,2.8,0.7,0.004,171820.6,171820.6,14077,0,0,0,L,1151911521,1,121.78,123.36,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,90,0,0,0,0,0,0,0,0,0,0,0,1404210657,10808.00
07/01/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1404210605,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,5592.2999999999,5592.2999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404211464,10809.00
07/01/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1404210605,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,7245.4999999999,7245.4999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404211464,10810.00
07/01/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1404210605,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,5269.5999999642,5269.5999999642,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404211464,10811.00
07/01/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1404210605,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,8009.3,8009.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404211464,10812.00
07/01/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1404210605,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,6932.9000000362,6932.9000000362,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404211464,10813.00
07/01/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1404210605,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,6152.0000000115,6152.0000000115,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404211464,10814.00
07/01/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1404210605,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,5664.9999999999,5664.9999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404211464,10815.00
07/01/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1404210605,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,9106.1000000004,9106.1000000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404211464,10816.00
07/01/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1404210605,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,6189.8000000118,6189.8000000118,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404211464,10817.00
07/01/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1404210605,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,6244.4999999997,6244.4999999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404211464,10818.00
07/01/2014 06:45,2,0.057,ALERT,214.87,298.17,60.017,1404211504,"274151322000083","019011112586793",19.78,21.50,0,296.06,367.00,1.1,0.0,0.000,173966.2,173966.2,14033,0,0,0,L,1151911521,1,121.78,124.49,0002,17,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404211540,10819.00
07/01/2014 06:45,2,0.059,ALERT,215.09,297.26,60.012,1404211504,"274151322000076","019011112586793",20.77,21.50,0,295.76,346.26,1.3,0.0,0.000,179288.2,179288.2,14004,0,0,0,L,1151911521,1,122.23,124.49,0002,20,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404211542,10820.00
07/01/2014 06:45,2,0.000,ALERT,214.87,296.96,60.012,1404211504,"274151322000094","019011112586793",37.99,21.00,0,295.76,384.13,0.0,0.0,0.000,117047.5,117047.5,14335,0,0,0,L,1151911521,1,122.01,124.72,0100,18,0,0,0,0,0,0,67,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,194,0,0,0,0,0,0,0,0,0,0,0,1404211544,10821.00
07/01/2014 06:45,2,0.078,ALERT,214.41,298.17,60.012,1404211504,"274151322000052","019011112586793",19.76,21.80,0,295.46,358.88,1.6,0.0,0.000,174455.6,174455.6,13967,0,0,0,L,1151911521,1,121.78,124.27,0002,20,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404211545,10822.00
07/01/2014 06:45,2,0.057,ALERT,214.87,297.26,60.022,1404211504,"274151322000085","019011112586793",20.59,21.80,0,295.76,348.96,1.2,0.0,0.000,173413.9,173413.9,13930,0,0,0,L,1151911521,1,122.91,124.04,0002,20,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404211547,10823.00
07/01/2014 06:45,2,0.068,ALERT,215.09,296.96,60.017,1404211504,"274151322000087","019011112586793",19.14,21.80,0,295.16,367.00,1.3,0.0,0.000,166174.8,166174.8,13971,0,0,0,L,1151911521,1,122.46,124.27,0002,20,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404211549,10824.00
07/01/2014 06:45,2,0.043,ALERT,214.87,297.57,60.012,1404211504,"274151322000088","019011112586793",19.54,21.80,0,295.76,340.55,0.8,0.0,0.000,168206.8,168206.8,13947,0,0,0,L,1151911521,1,122.68,124.04,0002,18,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404211551,10825.00
07/01/2014 06:45,2,0.051,ALERT,214.87,298.77,60.022,1404211504,"274151322000095","019011112586793",20.77,21.00,0,296.66,342.65,1.1,0.0,0.000,177514.1,177514.1,13994,0,0,0,L,1151911521,1,122.23,124.27,0002,18,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404211553,10826.00
07/01/2014 06:45,2,0.008,ALERT,215.77,309.59,60.017,1404211504,"274151322000068","019011112586793",38.21,22.00,0,295.46,386.23,0.0,0.0,0.000,115081.2,115081.2,14380,0,0,0,L,1151911521,1,122.68,124.72,0100,21,0,0,0,0,0,0,68,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,201,0,0,0,0,0,0,0,0,0,0,0,1404211555,10827.00
07/01/2014 06:45,2,0.053,ALERT,214.64,297.87,60.017,1404211504,"274151322000054","019011112586793",20.32,22.00,0,296.06,348.36,1.1,0.0,0.000,171820.7,171820.7,14079,0,0,0,L,1151911521,1,122.46,124.04,0002,20,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404211557,10828.00
07/01/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1404211504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,5269.5999999642,5269.5999999642,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404212364,10829.00
07/01/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1404211504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,8009.3,8009.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404212364,10830.00
07/01/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1404211504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,6932.9000000362,6932.9000000362,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404212364,10831.00
07/01/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1404211504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,6152.0000000115,6152.0000000115,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404212364,10832.00
07/01/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1404211504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,5664.9999999999,5664.9999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404212364,10833.00
07/01/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1404211504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,9106.1000000004,9106.1000000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404212364,10834.00
07/01/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1404211504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,6189.8000000118,6189.8000000118,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404212364,10835.00
07/01/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1404211504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,6244.4999999997,6244.4999999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404212364,10836.00
07/01/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1404211504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,5592.2999999999,5592.2999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404212364,10837.00
07/01/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1404211504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,7245.4999999999,7245.4999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404212364,10838.00
07/01/2014 07:00,2,0.088,ACTIVE,214.64,328.82,60.022,1404212405,"274151322000083","019011112586793",23.99,22.50,0,296.06,350.77,2.2,0.2,0.000,173966.2,173966.2,14035,0,0,0,L,1151911521,1,122.01,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404212439,10839.00
07/01/2014 07:00,2,0.096,ACTIVE,215.09,336.94,60.012,1404212405,"274151322000076","019011112586793",24.17,22.50,0,295.76,339.34,2.4,0.4,0.000,179288.2,179288.2,14006,0,0,0,L,1151911521,1,122.46,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404212440,10840.00
07/01/2014 07:00,2,0.000,ALERT,214.87,297.57,60.017,1404212405,"274151322000094","019011112586793",39.58,21.50,0,295.46,380.22,0.0,0.0,0.000,117047.5,117047.5,14337,0,0,0,L,1151911521,1,122.01,124.49,0002,20,0,0,0,0,0,0,219,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,64,0,0,0,0,0,0,0,0,0,0,0,1404212442,10841.00
07/01/2014 07:00,2,0.105,ACTIVE,214.87,325.52,60.022,1404212405,"274151322000052","019011112586793",25.50,22.80,0,295.76,343.25,2.8,0.7,0.000,174455.7,174455.7,13969,0,0,0,L,1151911521,1,121.78,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404212443,10842.00
07/01/2014 07:00,2,0.080,ALERT,214.87,320.41,60.022,1404212405,"274151322000085","019011112586793",25.98,22.30,0,296.06,336.64,2.1,0.1,0.000,173413.9,173413.9,13932,0,0,0,L,1151911521,1,122.91,123.81,0000,22,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404212445,10843.00
07/01/2014 07:00,2,0.096,ALERT,214.87,321.31,60.022,1404212405,"274151322000087","019011112586793",23.89,23.00,0,295.16,344.45,2.3,0.3,0.000,166174.9,166174.9,13973,0,0,0,L,1151911521,1,122.23,124.04,0000,21,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404212447,10844.00
07/01/2014 07:00,2,0.074,ALERT,214.64,326.72,60.017,1404212405,"274151322000088","019011112586793",22.78,22.50,0,295.76,340.55,1.7,0.0,0.000,168206.8,168206.8,13949,0,0,0,L,1151911521,1,122.46,123.81,0000,19,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404212449,10845.00
07/01/2014 07:00,2,0.076,ACTIVE_NO_POWER,215.09,325.22,60.028,1404212405,"274151322000095","019011112586793",25.96,21.80,0,296.96,339.65,2.0,0.0,0.000,177514.1,177514.1,13996,0,0,0,L,1151911521,1,122.46,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404212450,10846.00
07/01/2014 07:00,2,0.008,ALERT,215.32,296.96,60.049,1404212405,"274151322000068","019011112586793",39.68,22.50,0,295.16,380.82,0.0,0.0,0.000,115081.2,115081.2,14382,0,0,0,L,1151911521,1,122.23,124.72,0002,22,0,0,0,0,0,0,229,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1404212451,10847.00
07/01/2014 07:00,2,0.088,ACTIVE,214.64,335.44,60.017,1404212405,"274151322000054","019011112586793",23.58,23.00,0,295.76,350.47,2.1,0.1,0.000,171820.7,171820.7,14081,0,0,0,L,1151911521,1,122.46,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404212452,10848.00
07/01/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1404212405,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,6152.0000000115,6152.0000000115,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404213273,10849.00
07/01/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1404212405,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,5664.9999999999,5664.9999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404213273,10850.00
07/01/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1404212405,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,9106.1000000004,9106.1000000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404213273,10851.00
07/01/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1404212405,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,6189.8000000118,6189.8000000118,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404213273,10852.00
07/01/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1404212405,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,6244.4999999997,6244.4999999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404213273,10853.00
07/01/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1404212405,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,5592.2999999999,5592.2999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404213273,10854.00
07/01/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1404212405,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,7245.4999999999,7245.4999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404213273,10855.00
07/01/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1404212405,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,5269.5999999642,5269.5999999642,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404213273,10856.00
07/01/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1404212405,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,8009.3,8009.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404213273,10857.00
07/01/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1404212405,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,6932.9000000362,6932.9000000362,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404213273,10858.00
07/01/2014 07:15,2,0.117,ALERT,214.41,335.14,60.012,1404213304,"274151322000083","019011112586793",25.11,23.00,0,295.76,340.25,3.0,0.9,0.000,173966.6,173966.6,14036,0,0,0,L,1151911521,1,122.23,123.59,0002,19,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404213339,10859.00
07/01/2014 07:15,2,0.127,ALERT,214.64,335.74,60.012,1404213304,"274151322000076","019011112586793",24.97,23.00,0,294.86,348.66,3.3,1.2,0.009,179288.7,179288.7,14007,0,0,0,L,1151911521,1,122.23,124.04,0002,21,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404213341,10860.00
07/01/2014 07:15,2,0.064,ALERT,214.19,335.14,60.006,1404213304,"274151322000094","019011112586793",28.73,22.30,0,294.86,379.92,1.9,0.0,0.000,117047.6,117047.6,14339,0,0,0,L,1151911521,1,121.78,124.04,0002,20,0,0,0,0,0,0,36,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404213343,10861.00
07/01/2014 07:15,2,0.137,ALERT,213.96,334.54,60.006,1404213304,"274151322000052","019011112586793",25.86,23.30,0,295.46,342.35,3.6,1.5,0.000,174456.2,174456.2,13970,0,0,0,L,1151911521,1,121.78,123.81,0002,21,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404213345,10862.00
07/01/2014 07:15,2,0.117,ACTIVE,214.19,334.24,60.012,1404213304,"274151322000085","019011112586793",25.52,22.80,0,295.76,339.04,3.0,1.0,0.000,173414.3,173414.3,13934,0,0,0,L,1151911521,1,122.46,123.59,0002,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404213346,10863.00
07/01/2014 07:15,2,0.129,ACTIVE,214.19,335.74,60.012,1404213304,"274151322000087","019011112586793",24.35,24.00,0,295.16,341.45,3.2,1.1,0.004,166175.3,166175.3,13975,0,0,0,L,1151911521,1,122.46,123.59,0002,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404213347,10864.00
07/01/2014 07:15,2,0.107,ACTIVE,213.96,335.14,60.006,1404213304,"274151322000088","019011112586793",23.66,23.00,0,296.06,338.74,2.6,0.6,0.004,168207.0,168207.0,13951,0,0,0,L,1151911521,1,122.91,123.14,0002,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404213348,10865.00
07/01/2014 07:15,2,0.119,ALERT,214.19,334.84,59.980,1404213304,"274151322000095","019011112586793",24.67,22.80,0,296.36,341.45,3.0,1.0,0.009,177514.5,177514.5,13997,0,0,0,L,1151911521,1,122.68,123.36,0002,20,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404213350,10866.00
07/01/2014 07:15,2,0.082,ALERT,214.87,336.04,60.012,1404213304,"274151322000068","019011112586793",28.77,23.30,0,294.86,380.22,2.4,0.4,0.004,115081.4,115081.4,14384,0,0,0,L,1151911521,1,122.68,123.81,0002,22,0,0,0,0,0,0,33,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404213352,10867.00
07/01/2014 07:15,2,0.117,ALERT,214.19,335.74,60.012,1404213304,"274151322000054","019011112586793",24.95,23.30,0,295.76,340.85,3.0,0.9,0.004,171821.1,171821.1,14082,0,0,0,L,1151911521,1,122.46,123.36,0002,21,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404213354,10868.00
07/01/2014 07:15,1,0.012,ACTIVE_NO_POWER,213.5,411.39,60.03,1404213304,"033051125000118","019011112586793",41.87,20,0.000,297.12,440.22,0.5,0.0,0.000,8009.3,8009.4,45,0,0,0,L,2361,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404213658,10869.00
07/01/2014 07:15,1,0.021,ALERT,213.5,366.34,60.03,1404213304,"033051125000150","019011112586793",42.12,20,0.000,366.15,367.69,0.9,0.0,0.000,6932.9000000362,6932.9000000362,50,0,0,0,L,2361,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1404213761,10870.00
07/01/2014 07:15,1,0.019,ALERT,213.3,298.39,60.00,1404213304,"040051121000195","019011112586793",26.80,19,0.000,298.02,303.95,0.5,0.0,0.000,6189.8000000118,6189.8000000118,4,0,0,0,L,2361,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1404213806,10871.00
07/01/2014 07:15,1,0.046,ALERT,213.3,298.64,60.00,1404213304,"040051121000097","019011112586793",28.17,19,0.000,297.74,303.88,1.2,0.0,0.000,6244.4999999997,6244.4999999997,4,0,0,0,L,2361,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1404213817,10872.00
07/01/2014 07:15,1,0.027,ALERT,212.7,390.34,60.00,1404213304,"033051125000132","019011112586793",37.68,21,0.000,389.68,390.83,1.0,0.0,0.000,7245.4999999999,7245.6999999999,52,0,0,0,L,2361,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1404213843,10873.00
07/01/2014 07:15,1,0.018,ALERT,213.1,357.16,60.03,1404213304,"033051125000135","019011112586793",37.68,21,0.000,355.62,357.50,0.6,0.0,0.000,5269.5999999642,5269.7999999642,52,0,0,0,L,2361,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1404213858,10874.00
07/01/2014 07:15,1,0.062,ALERT,213.3,298.53,60.00,1404213304,"040051121000068","019011112586793",25.38,19,0.000,297.88,304.18,1.5,0.0,0.000,5664.9999999999,5664.9999999999,4,0,0,0,L,2361,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1404213883,10875.00
07/01/2014 07:15,1,0.052,ALERT,213.4,301.44,60.03,1404213304,"040051121000185","019011112586793",26.82,19,0.000,298.28,304.85,1.4,0.0,0.000,9106.1000000004,9106.1000000004,4,0,0,0,L,2361,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1404213895,10876.00
07/01/2014 07:15,1,0.085,ALERT,213.3,304.86,60.07,1404213304,"040051121000116","019011112586793",28.20,19,0.000,300.11,306.04,2.3,0.0,0.000,6152.0000000115,6152.0000000115,4,0,0,0,L,2361,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1404214077,10877.00
07/01/2014 07:15,1,0.137,ALERT,213.1,298.94,60.03,1404213304,"040051121000095","019011112586793",25.51,19,0.000,298.44,304.56,3.4,0.0,0.000,5592.2999999999,5592.2999999999,4,0,0,0,L,2361,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1404214095,10878.00
07/01/2014 07:30,1,0.137,ACTIVE_NO_POWER,213.3,299.17,60.03,1404214205,"040051121000095","019011112586793",26.02,19,0.000,298.34,305.29,3.5,0.0,0.000,5592.2999999999,5592.2999999999,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404214210,10879.00
07/01/2014 07:30,1,0.197,ACTIVE_NO_POWER,213.3,386.57,60.03,1404214205,"033051125000132","019011112586793",32.70,21,0.000,320.41,440.18,6.4,0.0,0.000,7245.6999999999,7245.8999999999,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404214211,10880.00
07/01/2014 07:30,1,0.189,ACTIVE_NO_POWER,213.6,422.18,60.03,1404214205,"033051125000135","019011112586793",32.15,21,0.000,318.41,441.34,6.0,0.0,0.000,5269.7999999642,5269.8999999642,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404214213,10881.00
07/01/2014 07:30,1,0.085,ACTIVE_NO_POWER,213.6,300.67,60.03,1404214205,"040051121000116","019011112586793",28.81,19,0.000,299.77,306.44,2.4,0.0,0.000,6152.0000000115,6152.0000000115,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404214215,10882.00
07/01/2014 07:30,1,0.243,ACTIVE,213.9,351.69,60.03,1404214205,"040051121000068","019011112586793",23.93,19,0.117,297.96,438.67,5.7,6.3,0.000,5664.9999999999,5664.9999999999,8,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404214217,10883.00
07/01/2014 07:30,1,0.216,ACTIVE,213.5,364.35,60.03,1404214205,"033051125000118","019011112586793",38.08,21,0.145,315.44,443.82,8.2,12.3,0.002,8009.4,8009.9,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404214218,10884.00
07/01/2014 07:30,1,0.230,ACTIVE,213.6,381.55,60.07,1404214205,"033051125000150","019011112586793",37.22,20,0.140,315.80,443.15,8.5,7.2,0.000,6932.9000000362,6933.3000000124,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404214219,10885.00
07/01/2014 07:30,1,0.284,ACTIVE_NO_POWER,213.6,384.23,60.03,1404214205,"040051121000185","019011112586793",22.27,20,0.090,298.52,439.24,6.1,0.0,0.150,9106.1000000004,9106.1000000004,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404214221,10886.00
07/01/2014 07:30,1,0.019,ACTIVE_NO_POWER,213.7,378.03,60.03,1404214205,"040051121000195","019011112586793",28.04,20,0.000,376.99,378.63,0.5,0.0,0.000,6189.8000000118,6189.8000000118,8,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404214223,10887.00
07/01/2014 07:30,2,0.324,ALERT,214.41,338.14,60.022,1404214205,"274151322000083","019011112586793",27.15,23.30,0,295.16,341.75,8.9,6.6,0.053,173967.3,173967.3,14038,0,0,0,L,1151911521,1,122.46,123.81,0002,17,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404214225,10888.00
07/01/2014 07:30,2,0.332,ACTIVE,215.09,336.94,60.028,1404214205,"274151322000076","019011112586793",27.87,23.30,0,316.20,359.18,9.4,7.1,0.049,179289.5,179289.5,14009,0,0,0,L,1151911521,1,122.68,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404214226,10889.00
07/01/2014 07:30,2,0.207,ACTIVE,214.41,386.23,60.033,1404214205,"274151322000094","019011112586793",36.30,22.80,0,294.56,392.85,7.6,5.4,0.040,117048.1,117048.1,14341,0,0,0,L,1151911521,1,122.46,124.04,0002,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404214227,10890.00
07/01/2014 07:30,2,0.342,ALERT,214.19,338.44,60.022,1404214205,"274151322000052","019011112586793",27.51,23.50,0,294.86,341.45,9.6,7.3,0.053,174457.1,174457.1,13972,0,0,0,L,1151911521,1,122.23,123.81,0002,20,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404214229,10891.00
07/01/2014 07:30,2,0.330,ACTIVE,214.64,336.64,60.022,1404214205,"274151322000085","019011112586793",26.72,23.00,0,312.59,352.87,9.0,6.7,0.049,173415.1,173415.1,13935,0,0,0,L,1151911521,1,123.14,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404214230,10892.00
07/01/2014 07:30,2,0.334,ACTIVE,214.41,336.94,60.017,1404214205,"274151322000087","019011112586793",26.32,24.80,0,306.88,355.88,8.9,6.7,0.049,166176.0,166176.0,13976,0,0,0,L,1151911521,1,122.91,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404214232,10893.00
07/01/2014 07:30,2,0.307,ACTIVE,214.19,336.64,60.033,1404214205,"274151322000088","019011112586793",26.56,23.30,0,310.49,352.27,8.2,6.0,0.049,168207.7,168207.7,13952,0,0,0,L,1151911521,1,123.14,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404214233,10894.00
07/01/2014 07:30,2,0.328,ACTIVE,214.41,337.54,60.012,1404214205,"274151322000095","019011112586793",26.82,22.80,0,307.48,368.20,8.9,6.7,0.053,177515.3,177515.3,13999,0,0,0,L,1151911521,1,122.91,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404214234,10895.00
07/01/2014 07:30,2,0.225,ACTIVE,215.32,384.73,60.028,1404214205,"274151322000068","019011112586793",36.04,24.00,0,294.26,399.46,8.2,6.0,0.035,115082.0,115082.0,14386,0,0,0,L,1151911521,1,122.91,124.27,0002,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404214235,10896.00
07/01/2014 07:30,2,0.330,ALERT,214.19,335.14,60.001,1404214205,"274151322000054","019011112586793",26.66,23.50,0,295.46,341.75,8.9,6.6,0.053,171821.9,171821.9,14084,0,0,0,L,1151911521,1,122.68,123.36,0002,20,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404214237,10897.00
07/01/2014 07:30,1,0.045,ALERT,213.9,398.16,60.03,1404214205,"040051121000097","019011112586793",29.17,20,0.000,397.70,414.89,1.3,0.0,0.000,6244.4999999997,6244.4999999997,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1404214240,10898.00
