ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/01/2014 07:45,1,0.523,ACTIVE,213.9,327.06,60.03,1404215104,"040051121000097","019011112586793",25.48,20,0.007,299.33,441.77,13.2,1.6,0.248,6244.4999999997,6244.8999999997,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404215107,10899.00
07/01/2014 07:45,1,0.602,ACTIVE,213.3,337.79,60.03,1404215104,"040051121000095","019011112586793",22.12,19,0.136,298.74,437.13,13.2,11.0,0.073,5592.2999999999,5592.7999999999,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404215108,10900.00
07/01/2014 07:45,1,0.348,ACTIVE_NO_POWER,213.4,433.59,60.03,1404215104,"033051125000132","019011112586793",34.06,20,0.000,317.19,440.45,11.8,0.0,0.000,7245.8999999999,7246.7999999999,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404215109,10901.00
07/01/2014 07:45,1,0.345,ACTIVE,213.9,341.84,60.03,1404215104,"033051125000135","019011112586793",33.26,20,0.153,318.01,440.88,11.4,12.1,0.101,5269.8999999642,5270.8999999642,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404215111,10902.00
07/01/2014 07:45,1,0.566,ACTIVE,213.3,358.05,60.03,1404215104,"040051121000116","019011112586793",25.33,19,0.142,300.21,440.20,14.2,13.0,0.025,6152.0000000115,6152.7000000115,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404215112,10903.00
07/01/2014 07:45,1,0.556,ACTIVE,213.7,343.54,60.03,1404215104,"040051121000068","019011112586793",22.17,19,0.146,317.13,440.11,12.2,14.8,0.076,5664.9999999999,5665.6000000237,10,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404215113,10904.00
07/01/2014 07:45,1,0.402,ACTIVE,214.0,371.13,60.00,1404215104,"033051125000118","019011112586793",38.49,20,0.155,316.69,444.28,15.4,12.3,0.024,8009.9,8011.3,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404215114,10905.00
07/01/2014 07:45,1,0.419,ACTIVE,213.6,388.53,60.03,1404215104,"033051125000150","019011112586793",38.13,20,0.117,316.52,444.58,15.9,10.4,0.153,6933.3000000124,6934.6999999886,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404215116,10906.00
07/01/2014 07:45,1,0.535,ACTIVE,213.8,341.79,60.03,1404215104,"040051121000185","019011112586793",24.15,20,0.139,316.22,440.46,12.8,10.5,0.073,9106.1000000004,9106.9000000004,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404215117,10907.00
07/01/2014 07:45,1,0.523,ACTIVE,214.1,389.76,60.03,1404215104,"040051121000195","019011112586793",23.96,20,0.135,316.22,440.96,12.4,14.3,0.002,6189.8000000118,6190.6000000237,10,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404215118,10908.00
07/01/2014 07:45,2,0.566,ACTIVE,215.32,339.04,60.017,1404215104,"274151322000083","019011112586793",27.65,23.30,0,332.73,344.76,15.9,13.4,0.097,173969.1,173969.1,14040,0,0,0,L,1151911521,1,122.46,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404215119,10909.00
07/01/2014 07:45,2,0.572,ACTIVE,215.77,340.25,60.017,1404215104,"274151322000076","019011112586793",28.67,23.30,0,333.63,345.66,16.7,14.2,0.102,179291.4,179291.4,14010,0,0,0,L,1151911521,1,122.91,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404215120,10910.00
07/01/2014 07:45,2,0.371,ACTIVE,215.09,397.35,60.012,1404215104,"274151322000094","019011112586793",37.33,23.30,0,334.24,412.38,14.1,11.6,0.084,117049.5,117049.5,14342,0,0,0,L,1151911521,1,122.68,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404215121,10911.00
07/01/2014 07:45,2,0.588,ACTIVE,214.87,337.84,60.012,1404215104,"274151322000052","019011112586793",27.75,23.80,0,332.73,345.36,16.5,14.0,0.097,174459.0,174459.0,13974,0,0,0,L,1151911521,1,122.46,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404215122,10912.00
07/01/2014 07:45,2,0.562,ACTIVE,215.32,337.84,60.006,1404215104,"274151322000085","019011112586793",27.75,22.80,0,333.63,345.06,15.8,13.4,0.088,173416.8,173416.8,13936,0,0,0,L,1151911521,1,123.36,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404215123,10913.00
07/01/2014 07:45,2,0.562,ACTIVE,215.32,337.54,60.017,1404215104,"274151322000087","019011112586793",27.59,25.30,0,333.03,344.45,15.7,13.2,0.088,166177.8,166177.8,13977,0,0,0,L,1151911521,1,122.68,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404215124,10914.00
07/01/2014 07:45,2,0.535,ACTIVE,214.87,337.84,60.012,1404215104,"274151322000088","019011112586793",27.63,22.80,0,332.73,344.76,15.0,12.6,0.088,168209.2,168209.2,13953,0,0,0,L,1151911521,1,123.36,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404215125,10915.00
07/01/2014 07:45,2,0.580,ACTIVE,215.09,339.04,60.012,1404215104,"274151322000095","019011112586793",27.59,23.00,0,333.03,344.76,16.2,13.7,0.097,177517.0,177517.0,14000,0,0,0,L,1151911521,1,123.36,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404215126,10916.00
07/01/2014 07:45,2,0.389,ACTIVE,216.00,399.46,60.017,1404215104,"274151322000068","019011112586793",37.45,24.50,0,334.84,417.19,14.9,12.5,0.084,115083.6,115083.6,14387,0,0,0,L,1151911521,1,123.14,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404215127,10917.00
07/01/2014 07:45,2,0.566,ACTIVE,214.87,337.84,60.012,1404215104,"274151322000054","019011112586793",27.67,23.30,0,332.13,344.76,15.9,13.4,0.093,171823.6,171823.6,14086,0,0,0,L,1151911521,1,123.14,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404215128,10918.00
07/01/2014 08:00,1,0.206,ACTIVE_NO_POWER,213.3,378.06,60.00,1404216004,"040051121000097","019011112586793",26.98,21,0.000,315.97,441.80,5.5,0.0,0.183,6244.8999999997,6246.9999999997,10,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404216008,10919.00
07/01/2014 08:00,1,0.176,ACTIVE_NO_POWER,213.8,416.55,60.03,1404216004,"033051125000132","019011112586793",32.59,20,0.000,318.01,441.36,5.6,0.0,0.000,7246.7999999999,7248.6999999999,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404216012,10920.00
07/01/2014 08:00,1,0.177,ACTIVE_NO_POWER,213.3,414.67,60.03,1404216004,"033051125000135","019011112586793",30.31,21,0.000,318.33,442.44,5.3,0.0,0.000,5270.8999999642,5272.6999999642,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404216014,10921.00
07/01/2014 08:00,1,0.195,ACTIVE_NO_POWER,212.7,406.16,60.03,1404216004,"033051125000118","019011112586793",37.21,20,0.000,317.33,443.88,7.2,0.0,0.000,8011.3,8013.9,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404216021,10922.00
07/01/2014 08:00,1,0.184,ACTIVE_NO_POWER,213.6,428.65,60.03,1404216004,"033051125000150","019011112586793",38.59,20,0.000,315.23,444.32,7.0,0.0,0.000,6934.6999999886,6937.4000000363,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404216022,10923.00
07/01/2014 08:00,1,0.264,ACTIVE_NO_POWER,213.2,356.21,60.03,1404216004,"040051121000185","019011112586793",21.97,20,0.000,314.81,441.14,5.6,0.0,0.000,9106.9000000004,9108.7000000004,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404216024,10924.00
07/01/2014 08:00,1,0.019,ACTIVE_NO_POWER,213.4,378.86,60.03,1404216004,"040051121000195","019011112586793",27.80,20,0.000,370.72,379.09,0.5,0.0,0.000,6190.6000000237,6192.4999999999,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404216025,10925.00
07/01/2014 08:00,2,0.303,ACTIVE,214.19,336.34,60.043,1404216004,"274151322000083","019011112586793",26.70,23.30,0,331.23,353.47,8.2,5.9,0.049,173972.1,173972.1,14041,0,0,0,L,1151911521,1,122.23,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404216026,10926.00
07/01/2014 08:00,2,0.311,ACTIVE,214.64,336.34,60.006,1404216004,"274151322000076","019011112586793",27.53,23.30,0,330.93,355.88,8.7,6.4,0.044,179294.6,179294.6,14011,0,0,0,L,1151911521,1,122.68,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404216027,10927.00
07/01/2014 08:00,2,0.186,ACTIVE,214.19,389.54,59.996,1404216004,"274151322000094","019011112586793",36.66,23.80,0,334.24,422.30,6.9,4.7,0.031,117052.1,117052.1,14343,0,0,0,L,1151911521,1,122.23,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404216028,10928.00
07/01/2014 08:00,2,0.324,ACTIVE,214.41,337.24,60.006,1404216004,"274151322000052","019011112586793",26.96,23.50,0,329.73,354.07,8.8,6.6,0.049,174462.2,174462.2,13975,0,0,0,L,1151911521,1,121.78,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404216029,10929.00
07/01/2014 08:00,2,0.324,ACTIVE,214.41,336.34,60.012,1404216004,"274151322000085","019011112586793",19.82,22.80,0,331.23,353.77,6.5,4.4,0.031,173419.9,173419.9,13937,0,0,0,L,1151911521,1,122.91,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404216030,10930.00
07/01/2014 08:00,2,0.307,ACTIVE,214.41,335.74,60.017,1404216004,"274151322000087","019011112586793",26.38,25.80,0,331.53,354.07,8.2,6.0,0.040,166180.8,166180.8,13978,0,0,0,L,1151911521,1,122.46,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404216031,10931.00
07/01/2014 08:00,2,0.281,ACTIVE,214.19,335.44,60.012,1404216004,"274151322000088","019011112586793",26.32,22.80,0,331.83,353.47,7.5,5.3,0.040,168212.1,168212.1,13954,0,0,0,L,1151911521,1,122.91,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404216032,10932.00
07/01/2014 08:00,2,0.303,ACTIVE,214.19,336.34,59.985,1404216004,"274151322000095","019011112586793",26.70,23.00,0,330.03,353.47,8.2,6.0,0.044,177520.1,177520.1,14001,0,0,0,L,1151911521,1,122.68,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404216033,10933.00
07/01/2014 08:00,2,0.203,ACTIVE,215.32,392.25,59.996,1404216004,"274151322000068","019011112586793",36.82,24.80,0,334.24,428.01,7.6,5.4,0.035,115086.3,115086.3,14388,0,0,0,L,1151911521,1,122.91,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404216034,10934.00
07/01/2014 08:00,2,0.295,ACTIVE,213.96,336.04,60.017,1404216004,"274151322000054","019011112586793",27.06,23.30,0,330.03,356.18,8.1,5.9,0.044,171826.6,171826.6,14087,0,0,0,L,1151911521,1,122.68,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404216035,10935.00
07/01/2014 08:00,1,0.138,ALERT,212.8,316.92,60.03,1404216004,"040051121000095","019011112586793",25.77,19,0.000,316.44,326.10,3.5,0.0,0.000,5592.7999999999,5594.4999999999,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1404216038,10936.00
07/01/2014 08:00,1,0.084,ALERT,212.7,338.94,60.00,1404216004,"040051121000116","019011112586793",28.58,19,0.000,338.55,348.85,2.4,0.0,0.000,6152.7000000115,6154.5000000115,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1404216041,10937.00
07/01/2014 08:00,1,0.061,ALERT,212.7,398.07,60.00,1404216004,"040051121000068","019011112586793",26.00,20,0.000,397.70,411.70,1.5,0.0,0.000,5665.6000000237,5667.1000000237,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1404216045,10938.00
07/01/2014 08:15,1,0.011,ACTIVE_NO_POWER,213.5,333.40,60.03,1404216904,"033051125000118","019011112586793",42.23,20,0.000,332.80,334.80,0.4,0.0,0.000,8013.9,8015.1,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404216928,10939.00
07/01/2014 08:15,1,0.021,ACTIVE_NO_POWER,213.9,327.01,60.03,1404216904,"033051125000150","019011112586793",42.21,19,0.000,326.56,328.24,0.9,0.0,0.000,6937.4000000363,6938.4000000363,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404216931,10940.00
07/01/2014 08:15,2,0.180,ACTIVE,213.96,335.74,60.028,1404216904,"274151322000083","019011112586793",26.12,23.30,0,331.23,341.75,4.7,2.6,0.018,173973.5,173973.5,14042,0,0,0,L,1151911521,1,122.46,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404216938,10941.00
07/01/2014 08:15,2,0.188,ACTIVE,214.41,335.44,60.038,1404216904,"274151322000076","019011112586793",26.42,23.00,0,332.73,342.35,5.0,2.9,0.022,179296.2,179296.2,14012,0,0,0,L,1151911521,1,122.68,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404216939,10942.00
07/01/2014 08:15,2,0.109,ACTIVE,213.96,336.34,60.028,1404216904,"274151322000094","019011112586793",30.04,23.30,0,333.03,408.78,3.4,1.3,0.018,117053.2,117053.2,14344,0,0,0,L,1151911521,1,122.46,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404216940,10943.00
07/01/2014 08:15,2,0.201,ACTIVE,214.19,335.74,60.006,1404216904,"274151322000052","019011112586793",26.44,23.50,0,330.63,341.75,5.4,3.3,0.022,174463.8,174463.8,13976,0,0,0,L,1151911521,1,122.23,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404216941,10944.00
07/01/2014 08:15,2,0.180,ACTIVE,214.41,336.04,60.017,1404216904,"274151322000085","019011112586793",26.38,22.50,0,332.43,341.75,4.8,2.7,0.018,173421.4,173421.4,13938,0,0,0,L,1151911521,1,123.14,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404216942,10945.00
07/01/2014 08:15,2,0.182,ACTIVE,214.41,336.04,60.022,1404216904,"274151322000087","019011112586793",26.24,25.80,0,331.83,341.75,4.9,2.8,0.018,166182.2,166182.2,13979,0,0,0,L,1151911521,1,122.91,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404216943,10946.00
07/01/2014 08:15,2,0.162,ACTIVE,213.74,335.74,60.028,1404216904,"274151322000088","019011112586793",25.60,22.50,0,330.63,341.45,4.2,2.1,0.013,168213.4,168213.4,13955,0,0,0,L,1151911521,1,123.14,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404216944,10947.00
07/01/2014 08:15,2,0.174,ACTIVE,214.19,335.14,60.012,1404216904,"274151322000095","019011112586793",26.42,22.80,0,331.53,341.45,4.7,2.6,0.018,177521.6,177521.6,14002,0,0,0,L,1151911521,1,122.91,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404216945,10948.00
07/01/2014 08:15,2,0.127,ACTIVE,214.87,336.94,60.017,1404216904,"274151322000068","019011112586793",30.26,24.50,0,333.63,413.59,3.9,1.8,0.022,115087.7,115087.7,14389,0,0,0,L,1151911521,1,123.14,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404216947,10949.00
07/01/2014 08:15,2,0.178,ACTIVE,214.19,336.04,60.028,1404216904,"274151322000054","019011112586793",26.02,23.00,0,331.23,341.75,4.7,2.6,0.027,171828.1,171828.1,14088,0,0,0,L,1151911521,1,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404216949,10950.00
07/01/2014 08:15,1,0.018,ALERT,212.7,298.69,60.03,1404216904,"040051121000195","019011112586793",26.90,18,0.000,297.59,303.77,0.4,0.0,0.000,6192.4999999999,6192.8000000118,4,0,0,0,L,2361,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1404217571,10951.00
07/01/2014 08:15,1,0.045,ALERT,212.4,301.99,60.03,1404216904,"040051121000097","019011112586793",28.33,19,0.000,297.27,303.79,1.2,0.0,0.000,6246.9999999997,6247.4999999997,4,0,0,0,L,2361,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1404217585,10952.00
07/01/2014 08:15,1,0.027,ACTIVE_NO_POWER,212.9,429.03,60.00,1404216904,"033051125000132","019011112586793",37.98,20,0.000,428.75,429.86,1.0,0.0,0.000,7248.6999999999,7249.3999999999,94,0,0,0,L,2361,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404217613,10953.00
07/01/2014 08:15,1,0.016,ACTIVE_NO_POWER,213.2,411.35,60.03,1404216904,"033051125000135","019011112586793",38.15,19,0.000,411.22,413.07,0.6,0.0,0.000,5272.6999999642,5273.4999999642,94,0,0,0,L,2361,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404217627,10954.00
07/01/2014 08:15,1,0.084,ALERT,212.8,302.24,60.00,1404216904,"040051121000116","019011112586793",28.41,18,0.000,298.87,305.20,2.3,0.0,0.000,6154.5000000115,6154.7000000115,4,0,0,0,L,2361,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1404217642,10955.00
07/01/2014 08:15,1,0.060,ALERT,213.4,298.94,60.03,1404216904,"040051121000068","019011112586793",25.80,18,0.000,297.78,304.31,1.5,0.0,0.000,5667.1000000237,5667.3000000118,4,0,0,0,L,2361,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1404217656,10956.00
07/01/2014 08:15,1,0.052,ALERT,212.5,298.80,60.00,1404216904,"040051121000185","019011112586793",27.32,18,0.000,298.02,304.87,1.4,0.0,0.000,9108.7000000004,9109.2000000004,4,0,0,0,L,2361,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1404217670,10957.00
07/01/2014 08:15,1,0.136,ALERT,212.8,301.77,60.00,1404216904,"040051121000095","019011112586793",25.43,18,0.000,297.40,304.12,3.4,0.0,0.000,5594.4999999999,5594.6999999999,4,0,0,0,L,2361,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1404217685,10958.00
07/01/2014 08:30,1,0.287,ACTIVE_NO_POWER,212.5,401.65,60.03,1404217804,"040051121000097","019011112586793",24.57,19,0.000,297.22,439.64,6.9,0.0,0.000,6247.4999999997,6247.4999999997,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404217807,10959.00
07/01/2014 08:30,1,0.135,ACTIVE_NO_POWER,212.3,297.99,60.03,1404217804,"040051121000095","019011112586793",26.19,18,0.000,297.48,304.18,3.5,0.0,0.000,5594.6999999999,5594.6999999999,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404217808,10960.00
07/01/2014 08:30,1,0.207,ACTIVE_NO_POWER,212.9,381.27,60.03,1404217804,"033051125000132","019011112586793",33.13,20,0.000,321.04,439.75,6.8,0.0,0.000,7249.3999999999,7249.5999999999,96,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404217810,10961.00
07/01/2014 08:30,1,0.200,ACTIVE_NO_POWER,212.6,393.79,60.03,1404217804,"033051125000135","019011112586793",31.89,20,0.000,321.00,440.82,6.3,0.0,0.000,5273.4999999642,5273.5999999642,96,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404217811,10962.00
07/01/2014 08:30,1,0.083,ACTIVE_NO_POWER,212.7,302.42,60.00,1404217804,"040051121000116","019011112586793",29.02,18,0.000,298.88,305.54,2.4,0.0,0.000,6154.7000000115,6154.7000000115,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404217812,10963.00
07/01/2014 08:30,1,0.060,ACTIVE_NO_POWER,213.3,298.02,60.03,1404217804,"040051121000068","019011112586793",26.53,18,0.000,297.80,304.83,1.5,0.0,0.000,5667.3000000118,5667.3000000118,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404217813,10964.00
07/01/2014 08:30,1,0.238,ACTIVE,212.7,350.71,60.03,1404217804,"033051125000118","019011112586793",37.91,20,0.146,313.71,443.24,9.0,14.6,0.032,8015.1,8015.5,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404217815,10965.00
07/01/2014 08:30,1,0.237,ACTIVE_NO_POWER,212.7,422.14,60.03,1404217804,"033051125000150","019011112586793",38.09,19,0.000,316.03,443.08,8.9,0.0,0.062,6938.4000000363,6938.6999999886,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404217816,10966.00
07/01/2014 08:30,1,0.050,ACTIVE_NO_POWER,212.3,298.95,60.00,1404217804,"040051121000185","019011112586793",28.32,18,0.000,298.02,305.00,1.4,0.0,0.000,9109.2000000004,9109.2000000004,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404217817,10967.00
07/01/2014 08:30,1,0.149,ACTIVE_NO_POWER,213.3,359.95,60.00,1404217804,"040051121000195","019011112586793",27.21,19,0.000,297.56,439.74,4.0,0.0,0.000,6192.8000000118,6192.8000000118,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404217819,10968.00
07/01/2014 08:30,2,0.334,ACTIVE,213.96,336.94,60.001,1404217804,"274151322000083","019011112586793",26.92,23.00,0,330.93,339.95,9.2,6.9,0.053,173974.4,173974.4,14043,0,0,0,L,1151911521,1,122.23,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404217820,10969.00
07/01/2014 08:30,2,0.344,ACTIVE,214.19,336.04,60.012,1404217804,"274151322000076","019011112586793",27.57,22.80,0,332.13,340.25,9.6,7.4,0.057,179297.1,179297.1,14013,0,0,0,L,1151911521,1,122.46,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404217820,10970.00
07/01/2014 08:30,2,0.199,ACTIVE,213.96,404.27,60.017,1404217804,"274151322000094","019011112586793",38.19,23.00,0,331.53,406.97,7.7,5.5,0.040,117053.7,117053.7,14345,0,0,0,L,1151911521,1,122.01,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404217821,10971.00
07/01/2014 08:30,2,0.354,ACTIVE,213.74,336.64,60.017,1404217804,"274151322000052","019011112586793",27.17,23.30,0,330.03,339.95,9.8,7.5,0.053,174464.8,174464.8,13977,0,0,0,L,1151911521,1,121.78,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404217822,10972.00
07/01/2014 08:30,2,0.332,ACTIVE,213.96,336.64,60.017,1404217804,"274151322000085","019011112586793",27.33,22.00,0,332.13,339.95,9.2,7.0,0.053,173422.2,173422.2,13939,0,0,0,L,1151911521,1,122.68,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404217823,10973.00
07/01/2014 08:30,2,0.338,ACTIVE,213.74,336.64,60.012,1404217804,"274151322000087","019011112586793",26.66,25.80,0,330.93,339.95,9.1,6.9,0.053,166183.1,166183.1,13980,0,0,0,L,1151911521,1,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404217824,10974.00
07/01/2014 08:30,2,0.309,ACTIVE,213.29,334.84,60.012,1404217804,"274151322000088","019011112586793",26.98,22.30,0,331.23,339.65,8.4,6.2,0.049,168214.1,168214.1,13956,0,0,0,L,1151911521,1,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404217825,10975.00
07/01/2014 08:30,2,0.334,ACTIVE,213.51,336.64,60.012,1404217804,"274151322000095","019011112586793",27.33,22.50,0,331.23,339.65,9.3,7.0,0.049,177522.4,177522.4,14003,0,0,0,L,1151911521,1,122.46,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404217826,10976.00
07/01/2014 08:30,2,0.227,ACTIVE,214.19,393.15,60.012,1404217804,"274151322000068","019011112586793",36.96,24.00,0,333.33,408.78,8.5,6.3,0.040,115088.3,115088.3,14390,0,0,0,L,1151911521,1,122.68,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404217827,10977.00
07/01/2014 08:30,2,0.330,ACTIVE,213.51,336.64,60.022,1404217804,"274151322000054","019011112586793",27.27,22.80,0,330.93,339.65,9.2,6.9,0.053,171828.9,171828.9,14089,0,0,0,L,1151911521,1,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404217828,10978.00
07/01/2014 08:45,1,0.046,ACTIVE_NO_POWER,212.8,381.21,60.03,1404218704,"040051121000097","019011112586793",28.95,20,0.000,315.92,441.91,1.3,0.0,0.000,6247.4999999997,6248.8999999997,10,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404218707,10979.00
07/01/2014 08:45,1,0.181,ACTIVE_NO_POWER,213.3,398.99,60.03,1404218704,"033051125000132","019011112586793",32.60,20,0.000,316.42,440.63,5.8,0.0,0.000,7249.5999999999,7250.7999999999,98,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404218712,10980.00
07/01/2014 08:45,1,0.168,ACTIVE_NO_POWER,213.0,418.75,60.03,1404218704,"033051125000135","019011112586793",32.40,20,0.000,316.81,441.17,5.3,0.0,0.000,5273.5999999642,5274.6999999642,98,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404218713,10981.00
07/01/2014 08:45,1,0.201,ACTIVE,213.1,332.45,60.03,1404218704,"033051125000118","019011112586793",37.34,20,0.143,316.58,443.78,7.4,13.6,0.138,8015.5,8017.3,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404218720,10982.00
07/01/2014 08:45,1,0.204,ACTIVE_NO_POWER,213.2,398.47,60.03,1404218704,"033051125000150","019011112586793",38.66,19,0.000,313.61,444.18,7.8,0.0,0.000,6938.6999999886,6940.5000000005,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404218721,10983.00
07/01/2014 08:45,1,0.267,ALERT,213.3,405.94,60.00,1404218704,"040051121000185","019011112586793",21.98,19,0.000,297.89,439.87,5.7,0.0,0.000,9109.2000000004,9110.2000000004,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1404218723,10984.00
07/01/2014 08:45,1,0.019,ACTIVE_NO_POWER,213.5,430.31,60.00,1404218704,"040051121000195","019011112586793",27.86,20,0.000,430.03,436.50,0.5,0.0,0.000,6192.8000000118,6193.8000000118,10,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404218725,10985.00
07/01/2014 08:45,2,0.309,ACTIVE,213.74,336.04,60.017,1404218704,"274151322000083","019011112586793",26.80,22.80,0,328.52,344.15,8.3,6.1,0.040,173976.6,173976.6,14044,0,0,0,L,1151911521,1,121.78,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404218726,10986.00
07/01/2014 08:45,2,0.314,ACTIVE,213.74,336.04,60.017,1404218704,"274151322000076","019011112586793",27.83,22.50,0,329.43,344.45,8.9,6.7,0.049,179299.4,179299.4,14014,0,0,0,L,1151911521,1,122.23,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404218727,10987.00
07/01/2014 08:45,2,0.195,ACTIVE,213.29,379.62,60.006,1404218704,"274151322000094","019011112586793",35.68,23.00,0,332.43,421.40,7.1,4.9,0.031,117055.5,117055.5,14346,0,0,0,L,1151911521,1,121.78,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404218728,10988.00
07/01/2014 08:45,2,0.326,ACTIVE,213.29,333.63,60.028,1404218704,"274151322000052","019011112586793",27.23,23.00,0,328.82,343.85,9.0,6.8,0.040,174467.1,174467.1,13978,0,0,0,L,1151911521,1,121.33,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404218729,10989.00
07/01/2014 08:45,2,0.307,ACTIVE,213.51,335.14,60.022,1404218704,"274151322000085","019011112586793",27.15,22.00,0,329.13,344.15,8.4,6.2,0.049,173424.4,173424.4,13940,0,0,0,L,1151911521,1,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404218730,10990.00
07/01/2014 08:45,2,0.312,ACTIVE,213.51,335.74,60.017,1404218704,"274151322000087","019011112586793",26.58,25.80,0,328.82,343.85,8.4,6.2,0.040,166185.3,166185.3,13981,0,0,0,L,1151911521,1,122.01,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404218731,10991.00
07/01/2014 08:45,2,0.289,ACTIVE,213.06,334.24,60.017,1404218704,"274151322000088","019011112586793",26.26,22.30,0,329.43,344.45,7.7,5.5,0.027,168216.1,168216.1,13957,0,0,0,L,1151911521,1,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404218732,10992.00
07/01/2014 08:45,2,0.307,ACTIVE,213.29,333.93,60.012,1404218704,"274151322000095","019011112586793",27.06,22.30,0,328.82,343.85,8.4,6.2,0.040,177524.6,177524.6,14004,0,0,0,L,1151911521,1,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404218733,10993.00
07/01/2014 08:45,2,0.211,ACTIVE,213.96,390.44,59.990,1404218704,"274151322000068","019011112586793",36.58,24.30,0,333.33,416.59,7.8,5.6,0.035,115090.3,115090.3,14391,0,0,0,L,1151911521,1,122.46,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404218734,10994.00
07/01/2014 08:45,2,0.303,ACTIVE,213.29,336.94,59.996,1404218704,"274151322000054","019011112586793",27.21,22.50,0,328.52,343.85,8.3,6.1,0.044,171831.1,171831.1,14090,0,0,0,L,1151911521,1,122.23,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404218735,10995.00
07/01/2014 08:45,1,0.136,ALERT,212.8,391.35,60.00,1404218704,"040051121000095","019011112586793",25.82,19,0.000,391.01,405.99,3.5,0.0,0.000,5594.6999999999,5594.6999999999,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1404218738,10996.00
07/01/2014 08:45,1,0.085,ALERT,213.4,325.68,60.03,1404218704,"040051121000116","019011112586793",28.65,19,0.000,324.66,334.39,2.4,0.0,0.000,6154.7000000115,6154.8000000115,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1404218741,10997.00
07/01/2014 08:45,1,0.060,ALERT,213.1,394.98,60.03,1404218704,"040051121000068","019011112586793",26.10,19,0.000,394.69,408.75,1.5,0.0,0.000,5667.3000000118,5667.4000000356,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1404218744,10998.00
07/01/2014 09:00,1,1.152,ACTIVE,213.6,418.98,60.00,1404219609,"040051121000097","019011112586793",26.31,20,0.232,316.32,442.21,30.1,28.4,0.030,6248.8999999997,6251.1999999997,12,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404219611,10999.00
07/01/2014 09:00,1,1.187,ACTIVE,214.0,325.45,60.00,1404219609,"040051121000095","019011112586793",23.40,19,0.185,297.56,438.40,27.6,29.0,0.266,5594.6999999999,5596.2999999999,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404219612,11000.00
07/01/2014 09:00,1,0.777,ACTIVE,214.1,377.90,60.00,1404219609,"033051125000132","019011112586793",33.32,20,0.159,315.07,440.95,25.7,13.7,0.217,7250.7999999999,7252.9999999999,100,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404219614,11001.00
07/01/2014 09:00,1,0.744,ACTIVE,213.8,350.03,60.00,1404219609,"033051125000135","019011112586793",34.96,20,0.223,317.67,442.26,25.9,30.5,0.179,5274.6999999642,5276.8999999642,100,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404219615,11002.00
07/01/2014 09:00,1,1.176,ACTIVE,213.5,401.10,60.00,1404219609,"040051121000116","019011112586793",26.45,19,0.222,298.54,441.33,30.9,26.3,0.051,6154.8000000115,6156.7000000115,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404219616,11003.00
07/01/2014 09:00,1,1.163,ACTIVE,214.0,363.45,60.00,1404219609,"040051121000068","019011112586793",23.40,19,0.235,297.90,440.67,27.0,27.6,0.120,5667.4000000356,5668.9999999998,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404219617,11004.00
07/01/2014 09:00,1,0.873,ACTIVE,213.7,362.21,60.00,1404219609,"033051125000118","019011112586793",39.29,20,0.210,314.21,444.54,34.1,27.2,0.173,8017.3,8020.4,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404219619,11005.00
07/01/2014 09:00,1,0.869,ACTIVE,213.9,388.13,60.00,1404219609,"033051125000150","019011112586793",40.03,20,0.208,314.94,444.37,34.6,27.1,0.120,6940.5000000005,6943.6000000243,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404219620,11006.00
07/01/2014 09:00,1,1.163,ACTIVE,213.8,371.04,60.00,1404219609,"040051121000185","019011112586793",25.12,20,0.226,317.10,440.97,29.0,31.8,0.120,9110.2000000004,9112.3000000004,12,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404219621,11007.00
07/01/2014 09:00,1,1.160,ACTIVE,214.2,408.69,60.00,1404219609,"040051121000195","019011112586793",24.95,20,0.204,318.64,441.19,28.8,25.0,0.038,6193.8000000118,6196.1000000237,12,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404219623,11008.00
07/01/2014 09:00,2,1.195,ACTIVE,214.87,339.95,59.990,1404219609,"274151322000083","019011112586793",28.96,22.80,0,330.33,354.67,35.0,31.9,0.243,173980.0,173980.0,14045,0,0,0,L,1151911521,1,122.46,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404219624,11009.00
07/01/2014 09:00,2,1.223,ACTIVE,215.54,345.96,59.985,1404219609,"274151322000076","019011112586793",29.92,22.80,0,330.63,355.88,37.1,33.9,0.252,179303.1,179303.1,14015,0,0,0,L,1151911521,1,122.68,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404219625,11010.00
07/01/2014 09:00,2,0.789,ACTIVE,215.09,420.20,59.990,1404219609,"274151322000094","019011112586793",39.62,23.30,0,333.33,440.34,31.7,28.7,0.199,117058.5,117058.5,14347,0,0,0,L,1151911521,1,122.23,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404219626,11011.00
07/01/2014 09:00,2,1.219,ACTIVE,214.87,347.46,59.990,1404219609,"274151322000052","019011112586793",28.96,23.00,0,328.82,355.28,35.8,32.6,0.234,174470.7,174470.7,13979,0,0,0,L,1151911521,1,122.01,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404219627,11012.00
07/01/2014 09:00,2,1.197,ACTIVE,215.32,344.15,59.990,1404219609,"274151322000085","019011112586793",28.96,22.00,0,330.33,355.58,35.2,32.0,0.225,173427.8,173427.8,13941,0,0,0,L,1151911521,1,123.14,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404219628,11013.00
07/01/2014 09:00,2,1.176,ACTIVE,215.32,346.26,59.996,1404219609,"274151322000087","019011112586793",29.06,26.30,0,330.03,354.67,34.6,31.5,0.217,166188.7,166188.7,13982,0,0,0,L,1151911521,1,122.68,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404219628,11014.00
07/01/2014 09:00,2,1.170,ACTIVE,214.41,339.34,59.985,1404219609,"274151322000088","019011112586793",28.73,22.30,0,329.13,354.37,34.0,30.9,0.208,168219.3,168219.3,13958,0,0,0,L,1151911521,1,123.14,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404219629,11015.00
07/01/2014 09:00,2,1.221,ACTIVE,214.87,340.25,59.990,1404219609,"274151322000095","019011112586793",29.24,22.30,0,330.03,355.28,36.2,33.0,0.230,177528.1,177528.1,14005,0,0,0,L,1151911521,1,122.91,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404219630,11016.00
07/01/2014 09:00,2,0.834,ACTIVE,215.77,409.38,59.990,1404219609,"274151322000068","019011112586793",38.51,24.50,0,334.84,429.22,32.7,29.6,0.203,115093.4,115093.4,14392,0,0,0,L,1151911521,1,122.91,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404219631,11017.00
07/01/2014 09:00,2,1.197,ACTIVE,215.09,343.55,59.996,1404219609,"274151322000054","019011112586793",28.98,22.50,0,329.73,354.67,35.1,32.0,0.234,171834.5,171834.5,14091,0,0,0,L,1151911521,1,122.91,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404219632,11018.00
07/01/2014 09:15,1,1.268,ACTIVE,213.6,350.40,60.00,1404220504,"040051121000097","019011112586793",26.35,20,0.191,315.64,443.36,33.2,27.3,0.156,6251.1999999997,6257.6999999997,14,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404220506,11019.00
07/01/2014 09:15,1,1.287,ACTIVE,213.6,410.76,60.00,1404220504,"040051121000095","019011112586793",23.61,19,0.194,310.91,440.37,30.2,24.2,0.027,5596.2999999999,5601.8999999999,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404220507,11020.00
07/01/2014 09:15,1,0.846,ACTIVE,214.2,355.49,60.00,1404220504,"033051125000132","019011112586793",33.65,20,0.235,315.84,443.52,28.3,32.9,0.180,7252.9999999999,7258.4999999999,102,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404220509,11021.00
07/01/2014 09:15,1,0.808,ACTIVE,214.1,344.82,60.00,1404220504,"033051125000135","019011112586793",35.08,20,0.245,316.67,444.49,28.2,34.6,0.270,5276.8999999642,5282.3999999642,102,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404220510,11022.00
07/01/2014 09:15,1,1.295,ACTIVE,213.3,330.28,60.00,1404220504,"040051121000116","019011112586793",26.02,20,0.204,312.11,442.57,33.5,25.1,0.241,6156.7000000115,6163.2000000115,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404220511,11023.00
07/01/2014 09:15,1,1.234,ACTIVE,213.7,403.63,60.00,1404220504,"040051121000068","019011112586793",23.95,20,0.213,316.04,442.97,29.4,25.4,0.041,5668.9999999998,5674.8000000117,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404220513,11024.00
07/01/2014 09:15,1,0.933,ACTIVE,213.6,342.80,60.00,1404220504,"033051125000118","019011112586793",39.81,20,0.243,305.64,449.13,36.9,36.5,0.262,8020.4,8028,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404220514,11025.00
07/01/2014 09:15,1,0.944,ACTIVE,213.1,394.46,59.96,1404220504,"033051125000150","019011112586793",39.66,20,0.220,305.41,450.02,37.2,29.3,0.077,6943.6000000243,6951.1999999885,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404220515,11026.00
07/01/2014 09:15,1,1.223,ACTIVE,213.4,406.00,60.00,1404220504,"040051121000185","019011112586793",25.75,20,0.224,316.23,443.12,31.3,29.2,0.030,9112.3000000004,9118.4000000004,14,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404220516,11027.00
07/01/2014 09:15,1,1.224,ACTIVE,213.1,397.91,60.00,1404220504,"040051121000195","019011112586793",25.60,20,0.228,319.28,443.22,31.1,33.2,0.041,6196.1000000237,6202.3000000118,14,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404220518,11028.00
07/01/2014 09:15,2,1.312,ACTIVE,214.41,348.96,59.969,1404220504,"274151322000083","019011112586793",28.96,23.30,0,330.03,366.10,38.5,35.3,0.278,173988.0,173988.0,14046,0,0,0,L,1151911521,1,122.46,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404220519,11029.00
07/01/2014 09:15,2,1.352,ACTIVE,215.09,350.47,59.990,1404220504,"274151322000076","019011112586793",29.86,23.30,0,331.83,368.50,40.9,37.6,0.278,179311.6,179311.6,14016,0,0,0,L,1151911521,1,122.46,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404220520,11030.00
07/01/2014 09:15,2,0.883,ACTIVE,214.87,421.40,59.996,1404220504,"274151322000094","019011112586793",39.10,24.00,0,330.03,446.05,35.0,31.9,0.239,117065.7,117065.7,14348,0,0,0,L,1151911521,1,122.23,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404220520,11031.00
07/01/2014 09:15,2,1.348,ACTIVE,214.87,347.76,59.980,1404220504,"274151322000052","019011112586793",28.80,23.50,0,329.73,367.00,39.4,36.1,0.261,174478.9,174478.9,13980,0,0,0,L,1151911521,1,122.23,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404220522,11032.00
07/01/2014 09:15,2,1.318,ACTIVE,214.41,344.76,59.985,1404220504,"274151322000085","019011112586793",29.04,22.50,0,331.23,366.70,38.8,35.5,0.256,173435.9,173435.9,13942,0,0,0,L,1151911521,1,122.91,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404220523,11033.00
07/01/2014 09:15,2,1.314,ACTIVE,214.41,348.36,59.985,1404220504,"274151322000087","019011112586793",28.65,26.80,0,330.93,366.40,38.1,34.8,0.261,166196.6,166196.6,13983,0,0,0,L,1151911521,1,122.68,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404220524,11034.00
07/01/2014 09:15,2,1.285,ACTIVE,214.64,344.76,59.996,1404220504,"274151322000088","019011112586793",28.84,22.80,0,330.63,366.10,37.6,34.4,0.252,168227.1,168227.1,13959,0,0,0,L,1151911521,1,122.91,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404220525,11035.00
07/01/2014 09:15,2,1.334,ACTIVE,214.64,346.86,59.985,1404220504,"274151322000095","019011112586793",29.50,22.80,0,330.03,367.90,39.9,36.6,0.265,177536.4,177536.4,14006,0,0,0,L,1151911521,1,122.68,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404220527,11036.00
07/01/2014 09:15,2,0.891,ACTIVE,215.32,426.81,59.975,1404220504,"274151322000068","019011112586793",39.78,25.30,0,333.33,448.75,36.0,32.8,0.234,115100.8,115100.8,14393,0,0,0,L,1151911521,1,122.91,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404220528,11037.00
07/01/2014 09:15,2,1.303,ACTIVE,214.41,345.06,59.980,1404220504,"274151322000054","019011112586793",29.36,23.00,0,329.73,367.00,38.7,35.5,0.265,171842.6,171842.6,14092,0,0,0,L,1151911521,1,122.68,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404220529,11038.00
07/01/2014 09:30,1,2.263,ACTIVE,213.8,325.89,60.00,1404221405,"040051121000097","019011112586793",26.66,22,0.369,297.78,450.27,60.0,67.9,0.382,6257.6999999997,6267.0999999997,16,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404221407,11039.00
07/01/2014 09:30,1,2.241,ACTIVE,213.2,365.84,60.00,1404221405,"040051121000095","019011112586793",24.24,20,0.316,296.14,448.79,54.0,39.2,0.374,5601.8999999999,5609.9999999999,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404221408,11040.00
07/01/2014 09:30,1,1.391,ACTIVE,213.7,439.12,60.00,1404221405,"033051125000132","019011112586793",36.60,22,0.318,300.65,449.86,50.6,39.4,0.115,7258.4999999999,7266.3999999999,104,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404221410,11041.00
07/01/2014 09:30,1,1.403,ACTIVE,213.7,420.47,60.00,1404221405,"033051125000135","019011112586793",35.75,22,0.305,302.23,450.64,49.9,41.6,0.138,5282.3999999642,5290.2999999642,104,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404221411,11042.00
07/01/2014 09:30,1,2.185,ACTIVE,212.9,386.39,60.00,1404221405,"040051121000116","019011112586793",26.79,20,0.319,295.32,450.43,58.2,51.2,0.145,6163.2000000115,6172.5000000115,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404221412,11043.00
07/01/2014 09:30,1,2.138,ACTIVE,213.7,398.74,60.03,1404221405,"040051121000068","019011112586793",24.57,20,0.351,300.31,450.55,52.3,58.1,0.102,5674.8000000117,5682.9999999998,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404221413,11044.00
