ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/01/2014 09:30,1,1.595,ACTIVE,212.9,359.24,60.03,1404221405,"033051125000118","019011112586793",40.07,21,0.393,295.24,452.81,63.6,69.8,0.269,8028,8038.6,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404221415,11045.00
07/01/2014 09:30,1,1.580,ACTIVE,213.5,360.45,60.00,1404221405,"033051125000150","019011112586793",40.26,21,0.390,296.46,452.38,63.3,60.6,0.451,6951.1999999885,6961.9000000362,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404221416,11046.00
07/01/2014 09:30,1,2.086,ACTIVE,213.4,409.04,60.00,1404221405,"040051121000185","019011112586793",26.19,21,0.294,299.08,450.94,54.4,55.9,0.265,9118.4000000004,9127.3000000004,16,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404221417,11047.00
07/01/2014 09:30,1,2.093,ACTIVE,213.2,347.04,60.03,1404221405,"040051121000195","019011112586793",26.02,21,0.265,300.64,449.39,54.2,54.4,0.390,6202.3000000118,6211.199999988,16,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404221419,11048.00
07/01/2014 09:30,2,2.369,ACTIVE,215.54,361.29,60.028,1404221405,"274151322000083","019011112586793",29.40,25.00,0,327.02,376.62,70.5,66.1,0.499,173999.1,173999.1,14047,0,0,0,L,1151911521,1,122.23,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404221419,11049.00
07/01/2014 09:30,2,2.492,ACTIVE,216.22,349.56,60.017,1404221405,"274151322000076","019011112586793",30.04,24.80,0,328.82,376.62,75.8,71.3,0.535,179323.5,179323.5,14017,0,0,0,L,1151911521,1,122.68,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404221420,11050.00
07/01/2014 09:30,2,1.562,ACTIVE,215.77,439.43,60.001,1404221405,"274151322000094","019011112586793",40.22,25.30,0,399.76,460.47,64.0,59.8,0.442,117075.8,117075.8,14349,0,0,0,L,1151911521,1,122.23,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404221421,11051.00
07/01/2014 09:30,2,2.385,ACTIVE,215.09,360.99,59.990,1404221405,"274151322000052","019011112586793",29.58,25.00,0,327.02,376.01,71.5,67.1,0.495,174490.3,174490.3,13981,0,0,0,L,1151911521,1,122.23,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404221422,11052.00
07/01/2014 09:30,2,2.379,ACTIVE,215.32,347.76,59.996,1404221405,"274151322000085","019011112586793",29.44,23.80,0,327.62,376.62,71.0,66.6,0.482,173447.2,173447.2,13943,0,0,0,L,1151911521,1,122.68,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404221423,11053.00
07/01/2014 09:30,2,2.344,ACTIVE,215.09,359.78,59.996,1404221405,"274151322000087","019011112586793",29.06,28.50,0,326.12,376.01,68.9,64.6,0.464,166207.6,166207.6,13984,0,0,0,L,1151911521,1,122.46,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404221424,11054.00
07/01/2014 09:30,2,2.330,ACTIVE,215.09,357.38,59.990,1404221405,"274151322000088","019011112586793",29.40,24.00,0,327.62,375.71,69.4,65.0,0.460,168238.1,168238.1,13960,0,0,0,L,1151911521,1,123.14,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404221425,11055.00
07/01/2014 09:30,2,2.482,ACTIVE,215.32,348.66,59.996,1404221405,"274151322000095","019011112586793",29.74,24.50,0,327.62,376.31,74.8,70.2,0.504,177548.1,177548.1,14007,0,0,0,L,1151911521,1,122.68,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404221426,11056.00
07/01/2014 09:30,2,1.543,ACTIVE,216.67,435.53,60.012,1404221405,"274151322000068","019011112586793",40.28,26.50,0,396.75,463.48,64.1,60.0,0.438,115111.1,115111.1,14394,0,0,0,L,1151911521,1,122.91,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404221427,11057.00
07/01/2014 09:30,2,2.367,ACTIVE,215.09,354.37,59.985,1404221405,"274151322000054","019011112586793",29.52,24.50,0,326.42,376.62,70.8,66.4,0.477,171853.8,171853.8,14093,0,0,0,L,1151911521,1,122.68,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404221428,11058.00
07/01/2014 09:45,1,1.403,ACTIVE,212.8,398.65,60.03,1404222305,"040051121000097","019011112586793",25.94,23,0.209,297.79,450.54,36.2,28.9,0.073,6267.0999999997,6280.5999999997,18,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404222307,11059.00
07/01/2014 09:45,1,1.413,ACTIVE,213.0,397.06,60.03,1404222305,"040051121000095","019011112586793",23.49,22,0.229,296.84,448.47,33.0,29.1,0.038,5609.9999999999,5621.5999999999,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404222308,11060.00
07/01/2014 09:45,1,0.880,ACTIVE,212.7,438.90,60.00,1404222305,"033051125000132","019011112586793",34.78,23,0.191,300.57,449.89,30.4,19.4,0.032,7266.3999999999,7277.7999999999,106,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404222310,11061.00
07/01/2014 09:45,1,0.854,ACTIVE,213.5,428.45,60.00,1404222305,"033051125000135","019011112586793",34.82,23,0.193,301.70,451.06,29.6,19.0,0.023,5290.2999999642,5301.1999999642,106,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404222311,11062.00
07/01/2014 09:45,1,1.349,ACTIVE,213.1,361.35,60.00,1404222305,"040051121000116","019011112586793",25.87,22,0.204,294.01,450.80,34.7,26.3,0.214,6172.5000000115,6185.7000000115,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404222312,11063.00
07/01/2014 09:45,1,1.321,ACTIVE,213.1,432.82,60.00,1404222305,"040051121000068","019011112586793",23.34,22,0.193,299.22,451.39,30.6,19.2,0.019,5682.9999999998,5694.8000000117,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404222313,11064.00
07/01/2014 09:45,1,0.977,ACTIVE,213.2,358.84,60.00,1404222305,"033051125000118","019011112586793",38.67,22,0.226,297.32,453.00,37.6,39.1,0.255,8038.6,8051.6,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404222315,11065.00
07/01/2014 09:45,1,0.965,ACTIVE,213.0,366.50,60.03,1404222305,"033051125000150","019011112586793",39.04,22,0.245,297.97,453.01,37.5,39.0,0.148,6961.9000000362,6974.8000000124,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404222316,11066.00
07/01/2014 09:45,1,1.234,ACTIVE,213.1,376.55,60.00,1404222305,"040051121000185","019011112586793",25.23,23,0.226,298.08,450.97,31.0,31.3,0.071,9127.3000000004,9140.1000000004,18,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404222317,11067.00
07/01/2014 09:45,1,1.220,ACTIVE,212.7,366.97,60.03,1404222305,"040051121000195","019011112586793",25.24,23,0.233,299.57,449.99,30.6,30.4,0.160,6211.199999988,6224.1000000238,18,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404222319,11068.00
07/01/2014 09:45,2,1.451,ACTIVE,214.19,345.36,59.996,1404222305,"274151322000083","019011112586793",29.04,25.80,0,325.22,376.31,42.7,39.3,0.305,174015.1,174015.1,14048,0,0,0,L,1151911521,1,122.01,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404222320,11069.00
07/01/2014 09:45,2,1.551,ACTIVE,215.32,346.86,60.001,1404222305,"274151322000076","019011112586793",29.50,26.00,0,328.22,376.92,46.3,42.8,0.318,179340.8,179340.8,14018,0,0,0,L,1151911521,1,122.46,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404222321,11070.00
07/01/2014 09:45,2,0.971,ACTIVE,214.64,421.40,60.017,1404222305,"274151322000094","019011112586793",39.40,26.00,0,331.53,461.98,38.6,35.4,0.265,117090.1,117090.1,14350,0,0,0,L,1151911521,1,122.01,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404222322,11071.00
07/01/2014 09:45,2,1.488,ACTIVE,214.19,340.85,60.001,1404222305,"274151322000052","019011112586793",28.92,26.30,0,326.12,376.62,43.6,40.2,0.296,174506.5,174506.5,13982,0,0,0,L,1151911521,1,121.78,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404222323,11072.00
07/01/2014 09:45,2,1.473,ACTIVE,214.64,342.95,59.996,1404222305,"274151322000085","019011112586793",28.96,24.80,0,327.62,376.62,43.2,39.8,0.283,173463.3,173463.3,13944,0,0,0,L,1151911521,1,122.68,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404222324,11073.00
07/01/2014 09:45,2,1.451,ACTIVE,214.64,341.45,60.001,1404222305,"274151322000087","019011112586793",28.33,29.80,0,325.22,376.31,41.6,38.2,0.278,166223.2,166223.2,13985,0,0,0,L,1151911521,1,122.46,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404222325,11074.00
07/01/2014 09:45,2,1.453,ACTIVE,213.96,346.86,60.001,1404222305,"274151322000088","019011112586793",28.47,25.00,0,326.42,376.62,41.9,38.5,0.283,168253.8,168253.8,13961,0,0,0,L,1151911521,1,122.68,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404222326,11075.00
07/01/2014 09:45,2,1.537,ACTIVE,214.64,345.36,59.996,1404222305,"274151322000095","019011112586793",29.20,25.50,0,326.42,376.92,45.4,41.9,0.296,177565.1,177565.1,14008,0,0,0,L,1151911521,1,122.68,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404222327,11076.00
07/01/2014 09:45,2,0.982,ACTIVE,215.09,420.80,60.017,1404222305,"274151322000068","019011112586793",39.56,27.50,0,332.43,467.69,38.9,35.6,0.247,115125.4,115125.4,14395,0,0,0,L,1151911521,1,122.91,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404222328,11077.00
07/01/2014 09:45,2,1.463,ACTIVE,214.64,342.05,60.028,1404222305,"274151322000054","019011112586793",29.00,25.50,0,324.92,377.22,43.0,39.6,0.292,171869.8,171869.8,14094,0,0,0,L,1151911521,1,122.46,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404222329,11078.00
07/01/2014 10:00,1,0.635,ACTIVE,213.9,331.85,60.00,1404223207,"040051121000097","019011112586793",25.42,23,0.103,313.07,443.46,16.0,9.6,0.241,6280.5999999997,6286.8999999997,20,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404223209,11079.00
07/01/2014 10:00,1,0.716,ACTIVE,213.1,379.13,60.00,1404223207,"040051121000095","019011112586793",22.29,21,0.154,312.07,440.44,15.9,15.9,0.007,5621.5999999999,5626.8999999999,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404223211,11080.00
07/01/2014 10:00,1,0.422,ACTIVE,213.3,355.22,60.00,1404223207,"033051125000132","019011112586793",33.86,23,0.138,316.52,443.08,14.2,13.1,0.041,7277.7999999999,7282.8999999999,108,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404223212,11081.00
07/01/2014 10:00,1,0.413,ACTIVE,213.2,325.93,60.03,1404223207,"033051125000135","019011112586793",33.64,22,0.140,316.37,444.35,13.8,3.0,0.235,5301.1999999642,5306.3999999642,108,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404223213,11082.00
07/01/2014 10:00,1,0.684,ACTIVE,213.5,429.23,60.03,1404223207,"040051121000116","019011112586793",25.06,22,0.156,311.31,442.51,17.0,5.0,0.016,6185.7000000115,6191.7000000115,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404223214,11083.00
07/01/2014 10:00,1,0.672,ACTIVE,213.7,376.97,60.00,1404223207,"040051121000068","019011112586793",22.33,22,0.123,315.09,443.04,14.9,4.9,0.135,5694.8000000117,5700.3000000117,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404223216,11084.00
07/01/2014 10:00,1,0.491,ACTIVE,213.2,425.58,60.00,1404223207,"033051125000118","019011112586793",38.19,22,0.154,313.29,443.92,18.6,15.7,0.032,8051.6,8058.8,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404223217,11085.00
07/01/2014 10:00,1,0.495,ACTIVE,212.8,358.47,60.00,1404223207,"033051125000150","019011112586793",38.64,22,0.151,312.40,444.63,19.0,22.7,0.073,6974.8000000124,6982.0000000005,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404223218,11086.00
07/01/2014 10:00,1,0.640,ACTIVE,213.6,335.24,60.00,1404223207,"040051121000185","019011112586793",24.19,22,0.134,315.62,443.28,15.4,4.9,0.155,9140.1000000004,9145.9000000004,20,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404223220,11087.00
07/01/2014 10:00,1,0.630,ACTIVE,213.3,328.57,60.00,1404223207,"040051121000195","019011112586793",24.09,23,0.104,318.57,443.09,15.1,7.0,0.249,6224.1000000238,6229.9000000357,20,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404223221,11088.00
07/01/2014 10:00,2,0.680,ACTIVE,215.09,339.04,60.012,1404223207,"274151322000083","019011112586793",27.73,25.30,0,330.63,361.89,19.1,16.6,0.124,174022.8,174022.8,14049,0,0,0,L,1151911521,1,122.23,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404223222,11089.00
07/01/2014 10:00,2,0.705,ACTIVE,215.54,338.74,60.038,1404223207,"274151322000076","019011112586793",28.92,25.00,0,332.13,364.59,20.7,18.1,0.133,179349.1,179349.1,14019,0,0,0,L,1151911521,1,122.91,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404223223,11090.00
07/01/2014 10:00,2,0.432,ACTIVE,215.32,413.89,60.012,1404223207,"274151322000094","019011112586793",38.94,25.80,0,335.74,442.44,17.0,14.5,0.110,117097.0,117097.0,14351,0,0,0,L,1151911521,1,122.46,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404223224,11091.00
07/01/2014 10:00,2,0.699,ACTIVE,215.09,337.54,60.012,1404223207,"274151322000052","019011112586793",27.87,25.50,0,329.73,362.49,19.8,17.2,0.124,174514.4,174514.4,13983,0,0,0,L,1151911521,1,122.23,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404223225,11092.00
07/01/2014 10:00,2,0.688,ACTIVE,215.54,340.85,59.990,1404223207,"274151322000085","019011112586793",27.79,24.00,0,330.93,362.19,19.4,16.8,0.115,173471.0,173471.0,13945,0,0,0,L,1151911521,1,123.36,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404223226,11093.00
07/01/2014 10:00,2,0.674,ACTIVE,215.32,340.25,60.012,1404223207,"274151322000087","019011112586793",27.53,29.50,0,330.93,361.89,18.8,16.2,0.119,166230.7,166230.7,13986,0,0,0,L,1151911521,1,122.68,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404223227,11094.00
07/01/2014 10:00,2,0.648,ACTIVE,215.09,339.04,60.017,1404223207,"274151322000088","019011112586793",27.93,24.30,0,330.63,361.59,18.4,15.8,0.115,168261.3,168261.3,13962,0,0,0,L,1151911521,1,123.14,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404223227,11095.00
07/01/2014 10:00,2,0.711,ACTIVE,215.09,338.44,60.028,1404223207,"274151322000095","019011112586793",28.07,24.80,0,330.03,363.09,20.1,17.5,0.133,177573.3,177573.3,14009,0,0,0,L,1151911521,1,122.91,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404223228,11096.00
07/01/2014 10:00,2,0.459,ACTIVE,215.77,406.97,60.012,1404223207,"274151322000068","019011112586793",38.29,27.30,0,335.74,440.04,17.8,15.3,0.102,115132.5,115132.5,14396,0,0,0,L,1151911521,1,123.14,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404223230,11097.00
07/01/2014 10:00,2,0.686,ACTIVE,215.09,337.84,60.012,1404223207,"274151322000054","019011112586793",27.77,24.80,0,330.03,362.49,19.3,16.7,0.124,171877.6,171877.6,14095,0,0,0,L,1151911521,1,122.68,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404223231,11098.00
07/01/2014 10:15,1,2.543,ACTIVE,213.3,314.54,60.00,1404224104,"040051121000097","019011112586793",26.74,23,0.299,293.30,451.39,67.6,63.8,0.330,6286.8999999997,6292.3999999997,22,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404224107,11099.00
07/01/2014 10:15,1,2.539,ACTIVE,213.1,419.72,60.00,1404224104,"040051121000095","019011112586793",24.12,21,0.342,294.52,446.03,60.9,53.4,0.091,5626.8999999999,5631.7999999999,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404224108,11100.00
07/01/2014 10:15,1,1.649,ACTIVE,213.6,389.21,60.00,1404224104,"033051125000132","019011112586793",35.27,23,0.300,299.35,447.38,57.8,51.1,0.142,7282.8999999999,7287.5999999999,110,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404224109,11101.00
07/01/2014 10:15,1,1.696,ACTIVE,213.3,400.04,60.03,1404224104,"033051125000135","019011112586793",32.35,22,0.287,301.53,448.99,54.6,41.4,0.178,5306.3999999642,5311.2999999642,110,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404224111,11102.00
07/01/2014 10:15,1,2.718,ACTIVE,212.8,344.42,60.00,1404224104,"040051121000116","019011112586793",20.95,22,0.335,294.04,448.95,56.6,56.0,0.404,6191.7000000115,6197.1000000115,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404224113,11103.00
07/01/2014 10:15,1,2.532,ACTIVE,213.5,406.27,60.00,1404224104,"040051121000068","019011112586793",24.53,22,0.298,296.59,448.58,61.8,54.2,0.255,5700.3000000117,5705.3000000117,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404224114,11104.00
07/01/2014 10:15,1,1.990,ACTIVE,213.2,329.54,60.03,1404224104,"033051125000118","019011112586793",27.78,22,0.286,298.40,449.20,55.0,54.8,0.379,8058.8,8065.1,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404224116,11105.00
07/01/2014 10:15,1,1.909,ACTIVE,213.6,346.68,60.03,1404224104,"033051125000150","019011112586793",40.35,22,0.342,299.22,451.92,76.7,72.9,0.369,6982.0000000005,6988.8000000124,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404224117,11106.00
07/01/2014 10:15,1,2.696,ACTIVE,213.5,362.31,60.03,1404224104,"040051121000185","019011112586793",24.29,22,0.353,294.02,450.02,65.1,73.5,0.264,9145.9000000004,9151.2000000004,22,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404224118,11107.00
07/01/2014 10:15,1,2.792,ACTIVE,212.9,311.22,60.03,1404224104,"040051121000195","019011112586793",19.84,23,0.321,299.80,448.95,55.1,52.6,0.343,6229.9000000357,6235.199999988,22,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404224119,11108.00
07/01/2014 10:15,2,2.652,ACTIVE,215.32,349.26,60.017,1404224104,"274151322000083","019011112586793",29.28,25.30,0,328.82,376.92,78.7,74.0,0.552,174029.9,174029.9,14050,0,0,0,L,1151911521,1,122.23,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404224120,11109.00
07/01/2014 10:15,2,2.789,ACTIVE,215.77,351.67,59.985,1404224104,"274151322000076","019011112586793",30.14,25.80,0,329.13,378.42,85.1,80.2,0.323,179356.8,179356.8,14020,0,0,0,L,1151911521,1,122.46,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404224121,11110.00
07/01/2014 10:15,2,1.762,ACTIVE,215.09,438.83,60.001,1404224104,"274151322000094","019011112586793",39.80,25.80,0,333.63,454.16,71.0,66.6,0.486,117103.3,117103.3,14352,0,0,0,L,1151911521,1,122.01,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404224122,11111.00
07/01/2014 10:15,2,2.633,ACTIVE,214.87,361.59,60.012,1404224104,"274151322000052","019011112586793",29.82,25.80,0,328.22,377.82,79.5,74.8,0.548,174521.6,174521.6,13984,0,0,0,L,1151911521,1,121.78,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404224123,11112.00
07/01/2014 10:15,2,2.654,ACTIVE,214.87,361.59,60.006,1404224104,"274151322000085","019011112586793",29.40,24.30,0,329.43,377.52,79.2,74.5,0.544,173478.1,173478.1,13946,0,0,0,L,1151911521,1,122.68,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404224124,11113.00
07/01/2014 10:15,2,2.607,ACTIVE,214.87,348.36,60.006,1404224104,"274151322000087","019011112586793",29.18,30.30,0,329.13,376.62,77.1,72.5,0.526,166237.6,166237.6,13987,0,0,0,L,1151911521,1,122.23,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404224125,11114.00
07/01/2014 10:15,2,2.641,ACTIVE,214.64,363.99,60.012,1404224104,"274151322000088","019011112586793",28.94,24.50,0,328.52,376.62,77.3,72.7,0.504,168268.1,168268.1,13963,0,0,0,L,1151911521,1,122.68,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404224126,11115.00
07/01/2014 10:15,2,2.773,ACTIVE,215.09,350.47,60.006,1404224104,"274151322000095","019011112586793",29.94,25.50,0,328.22,378.12,84.0,79.2,0.314,177580.8,177580.8,14010,0,0,0,L,1151911521,1,122.68,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404224127,11116.00
07/01/2014 10:15,2,1.785,ACTIVE,216.00,426.21,60.012,1404224104,"274151322000068","019011112586793",39.64,27.30,0,333.93,461.98,72.0,67.6,0.491,115138.9,115138.9,14397,0,0,0,L,1151911521,1,122.46,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404224129,11117.00
07/01/2014 10:15,2,2.643,ACTIVE,214.87,362.49,60.012,1404224104,"274151322000054","019011112586793",29.50,25.00,0,328.82,377.52,79.0,74.3,0.530,171884.7,171884.7,14096,0,0,0,L,1151911521,1,122.23,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404224129,11118.00
07/01/2014 10:30,1,2.102,ACTIVE,215.2,426.82,60.00,1404225004,"040051121000097","019011112586793",26.72,23,0.291,293.11,450.61,55.8,47.7,0.078,6292.3999999997,6306.5999999997,24,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404225006,11119.00
07/01/2014 10:30,1,2.119,ACTIVE,214.3,425.48,60.03,1404225004,"040051121000095","019011112586793",24.12,22,0.296,294.24,448.02,50.8,40.5,0.149,5631.7999999999,5643.9999999999,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404225008,11120.00
07/01/2014 10:30,1,1.395,ACTIVE,214.8,339.05,60.00,1404225004,"033051125000132","019011112586793",34.77,24,0.312,299.90,450.02,48.2,50.3,0.382,7287.5999999999,7299.4999999999,112,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404225009,11121.00
07/01/2014 10:30,1,1.361,ACTIVE,214.4,399.25,60.00,1404225004,"033051125000135","019011112586793",35.43,23,0.290,299.86,450.82,48.0,39.8,0.173,5311.2999999642,5322.5999999642,112,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404225010,11122.00
07/01/2014 10:30,1,2.110,ACTIVE,214.5,366.46,60.00,1404225004,"040051121000116","019011112586793",26.54,22,0.300,295.46,450.99,55.7,60.8,0.179,6197.1000000115,6210.7000000115,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404225011,11123.00
07/01/2014 10:30,1,2.065,ACTIVE,214.9,404.21,60.00,1404225004,"040051121000068","019011112586793",24.17,23,0.316,296.79,450.49,49.6,38.6,0.308,5705.3000000117,5717.6999999879,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404225013,11124.00
07/01/2014 10:30,1,1.587,ACTIVE,214.6,337.04,60.03,1404225004,"033051125000118","019011112586793",34.05,23,0.356,299.49,451.36,53.8,55.1,0.369,8065.1,8079.9,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404225014,11125.00
07/01/2014 10:30,1,1.588,ACTIVE,214.4,310.31,60.00,1404225004,"033051125000150","019011112586793",34.59,23,0.348,299.00,453.31,54.6,64.1,0.338,6988.8000000124,7004.1000000243,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404225015,11126.00
07/01/2014 10:30,1,2.013,ACTIVE,214.6,418.87,60.00,1404225004,"040051121000185","019011112586793",25.90,23,0.329,295.05,449.74,51.9,52.4,0.194,9151.2000000004,9164.4000000004,24,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404225017,11127.00
07/01/2014 10:30,1,1.967,ACTIVE,214.6,443.17,60.00,1404225004,"040051121000195","019011112586793",26.19,24,0.318,299.02,449.68,51.2,42.9,0.110,6235.199999988,6248.699999988,24,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404225018,11128.00
07/01/2014 10:30,2,2.189,ACTIVE,215.09,355.58,59.996,1404225004,"274151322000083","019011112586793",29.26,26.80,0,327.62,381.73,64.9,60.7,0.464,174046.5,174046.5,14051,0,0,0,L,1151911521,1,122.46,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404225019,11129.00
07/01/2014 10:30,2,2.336,ACTIVE,216.45,350.77,59.985,1404225004,"274151322000076","019011112586793",29.74,27.00,0,329.43,385.93,70.3,66.0,0.482,179374.7,179374.7,14021,0,0,0,L,1151911521,1,123.14,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404225020,11130.00
07/01/2014 10:30,2,1.479,ACTIVE,215.54,420.80,59.975,1404225004,"274151322000094","019011112586793",39.26,27.30,0,333.03,466.49,59.4,55.4,0.411,117118.2,117118.2,14353,0,0,0,L,1151911521,1,122.46,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404225021,11131.00
07/01/2014 10:30,2,2.225,ACTIVE,214.87,352.27,59.985,1404225004,"274151322000052","019011112586793",29.32,27.50,0,326.72,383.83,66.0,61.8,0.455,174538.4,174538.4,13985,0,0,0,L,1151911521,1,122.46,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404225023,11132.00
07/01/2014 10:30,2,2.193,ACTIVE,215.54,348.96,59.990,1404225004,"274151322000085","019011112586793",29.44,25.80,0,329.13,382.63,65.5,61.2,0.446,173494.9,173494.9,13947,0,0,0,L,1151911521,1,123.59,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404225024,11133.00
07/01/2014 10:30,2,2.174,ACTIVE,215.54,348.36,59.985,1404225004,"274151322000087","019011112586793",28.73,32.20,0,327.02,382.03,63.2,59.1,0.433,166253.7,166253.7,13988,0,0,0,L,1151911521,1,122.91,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404225025,11134.00
07/01/2014 10:30,2,2.166,ACTIVE,215.09,350.17,59.980,1404225004,"274151322000088","019011112586793",29.18,25.80,0,328.22,382.03,64.0,59.8,0.429,168284.4,168284.4,13964,0,0,0,L,1151911521,1,123.36,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404225026,11135.00
07/01/2014 10:30,2,2.289,ACTIVE,215.54,356.48,59.980,1404225004,"274151322000095","019011112586793",29.86,26.50,0,328.22,384.73,69.2,64.9,0.464,177598.5,177598.5,14011,0,0,0,L,1151911521,1,123.14,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404225027,11136.00
07/01/2014 10:30,2,1.488,ACTIVE,216.45,424.11,59.985,1404225004,"274151322000068","019011112586793",39.44,28.80,0,334.54,464.08,59.6,55.6,0.402,115154.0,115154.0,14398,0,0,0,L,1151911521,1,123.36,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404225028,11137.00
07/01/2014 10:30,2,2.211,ACTIVE,215.32,353.77,60.017,1404225004,"274151322000054","019011112586793",29.22,26.30,0,327.02,383.23,65.4,61.2,0.451,171901.3,171901.3,14097,0,0,0,L,1151911521,1,123.14,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404225029,11138.00
07/01/2014 10:45,1,2.098,ACTIVE,215.2,411.01,60.03,1404225904,"040051121000097","019011112586793",26.66,23,0.264,300.61,448.66,55.6,47.0,0.095,6306.5999999997,6314.4999999997,26,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404225906,11139.00
07/01/2014 10:45,1,2.057,ACTIVE,214.3,434.00,60.00,1404225904,"040051121000095","019011112586793",24.49,22,0.296,301.80,445.84,50.1,38.8,0.118,5643.9999999999,5650.8999999999,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404225907,11140.00
07/01/2014 10:45,1,1.331,ACTIVE,214.7,334.85,60.03,1404225904,"033051125000132","019011112586793",36.20,23,0.309,306.01,446.83,47.9,37.2,0.364,7299.4999999999,7306.0999999999,114,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404225908,11141.00
07/01/2014 10:45,1,1.356,ACTIVE,214.6,344.42,60.03,1404225904,"033051125000135","019011112586793",35.40,23,0.311,306.52,448.33,47.7,38.9,0.357,5322.5999999642,5329.2999999642,114,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404225910,11142.00
07/01/2014 10:45,1,2.147,ACTIVE,214.7,324.42,60.03,1404225904,"040051121000116","019011112586793",26.41,22,0.333,299.63,447.94,56.4,62.3,0.348,6210.7000000115,6218.5000000115,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404225911,11143.00
07/01/2014 10:45,1,2.099,ACTIVE,214.9,343.12,60.00,1404225904,"040051121000068","019011112586793",24.17,22,0.324,304.88,448.18,50.5,50.3,0.405,5717.6999999879,5724.6999999879,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404225912,11144.00
07/01/2014 10:45,1,1.649,ACTIVE,213.9,353.11,60.03,1404225904,"033051125000118","019011112586793",33.05,23,0.283,301.24,449.24,54.2,51.0,0.347,8079.9,8088.5,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404225914,11145.00
07/01/2014 10:45,1,1.665,ACTIVE,214.3,391.53,60.03,1404225904,"033051125000150","019011112586793",32.91,23,0.316,298.95,450.37,54.5,59.9,0.122,7004.1000000243,7012.9000000362,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404225915,11146.00
07/01/2014 10:45,1,2.140,ACTIVE,214.7,429.16,60.00,1404225904,"040051121000185","019011112586793",25.91,23,0.278,301.32,448.39,55.1,47.2,0.095,9164.4000000004,9171.8000000004,26,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404225916,11147.00
07/01/2014 10:45,1,2.129,ACTIVE,214.8,419.32,60.03,1404225904,"040051121000195","019011112586793",26.17,23,0.304,302.11,447.61,55.4,52.7,0.080,6248.699999988,6256.1000000238,26,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404225917,11148.00
07/01/2014 10:45,2,2.166,ACTIVE,215.32,359.48,60.022,1404225904,"274151322000083","019011112586793",29.24,26.50,0,330.03,373.61,64.2,60.0,0.455,174056.1,174056.1,14052,0,0,0,L,1151911521,1,122.68,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404225918,11149.00
07/01/2014 10:45,2,2.244,ACTIVE,215.32,355.88,60.012,1404225904,"274151322000076","019011112586793",29.96,26.50,0,332.73,376.62,68.1,63.8,0.477,179385.2,179385.2,14022,0,0,0,L,1151911521,1,122.91,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404225919,11150.00
07/01/2014 10:45,2,1.445,ACTIVE,214.87,431.62,60.001,1404225904,"274151322000094","019011112586793",39.84,26.80,0,331.53,455.06,58.1,54.2,0.411,117126.9,117126.9,14354,0,0,0,L,1151911521,1,122.68,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404225920,11151.00
07/01/2014 10:45,2,2.180,ACTIVE,214.64,354.67,60.012,1404225904,"274151322000052","019011112586793",29.48,27.00,0,329.73,374.21,65.0,60.9,0.442,174548.2,174548.2,13986,0,0,0,L,1151911521,1,122.46,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404225921,11152.00
07/01/2014 10:45,2,2.172,ACTIVE,214.87,348.96,59.975,1404225904,"274151322000085","019011112586793",29.40,25.30,0,331.53,374.51,64.6,60.4,0.438,173504.6,173504.6,13948,0,0,0,L,1151911521,1,123.36,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404225922,11153.00
07/01/2014 10:45,2,2.146,ACTIVE,214.87,347.16,60.012,1404225904,"274151322000087","019011112586793",28.96,32.20,0,330.93,373.31,63.0,58.9,0.424,166263.1,166263.1,13989,0,0,0,L,1151911521,1,122.91,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404225923,11154.00
07/01/2014 10:45,2,2.119,ACTIVE,214.19,359.18,59.980,1404225904,"274151322000088","019011112586793",29.42,25.50,0,330.03,373.61,63.1,58.9,0.424,168293.8,168293.8,13965,0,0,0,L,1151911521,1,123.14,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404225924,11155.00
07/01/2014 10:45,2,2.223,ACTIVE,214.87,353.17,60.012,1404225904,"274151322000095","019011112586793",29.70,26.00,0,329.73,375.11,66.8,62.6,0.442,177608.8,177608.8,14012,0,0,0,L,1151911521,1,123.14,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404225925,11156.00
07/01/2014 10:45,2,1.461,ACTIVE,216.22,432.22,60.017,1404225904,"274151322000068","019011112586793",40.06,28.30,0,334.54,456.57,59.5,55.5,0.402,115162.7,115162.7,14399,0,0,0,L,1151911521,1,123.36,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404225927,11157.00
07/01/2014 10:45,2,2.168,ACTIVE,215.09,360.08,60.006,1404225904,"274151322000054","019011112586793",29.42,25.80,0,330.63,374.51,64.5,60.3,0.438,171911.0,171911.0,14098,0,0,0,L,1151911521,1,122.91,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404225928,11158.00
07/01/2014 11:00,1,1.744,ACTIVE,214.1,414.87,60.07,1404226803,"040051121000097","019011112586793",26.82,23,0.276,299.46,448.43,46.5,38.0,0.154,6314.4999999997,6324.5999999997,28,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404226806,11159.00
07/01/2014 11:00,1,1.774,ACTIVE,213.6,369.63,60.07,1404226803,"040051121000095","019011112586793",24.11,22,0.259,302.06,445.25,42.5,42.5,0.168,5650.8999999999,5659.5999999999,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404226807,11160.00
07/01/2014 11:00,1,1.157,ACTIVE,213.8,385.76,60.03,1404226803,"033051125000132","019011112586793",35.08,23,0.243,305.36,446.70,40.4,32.5,0.155,7306.0999999999,7314.6999999999,116,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404226809,11161.00
07/01/2014 11:00,1,1.134,ACTIVE,214.1,390.00,60.03,1404226803,"033051125000135","019011112586793",35.56,23,0.251,306.60,448.00,40.1,31.8,0.117,5329.2999999642,5337.9999999642,116,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404226810,11162.00
07/01/2014 11:00,1,1.799,ACTIVE,213.6,388.28,60.03,1404226803,"040051121000116","019011112586793",26.60,22,0.299,298.93,447.91,47.6,48.7,0.302,6218.5000000115,6228.4000000115,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404226812,11163.00
07/01/2014 11:00,1,1.766,ACTIVE,214.3,404.10,60.03,1404226803,"040051121000068","019011112586793",24.40,22,0.270,304.28,448.17,42.8,33.2,0.099,5724.6999999879,5733.4999999998,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404226813,11164.00
07/01/2014 11:00,1,1.340,ACTIVE,213.4,417.56,60.03,1404226803,"033051125000118","019011112586793",40.11,23,0.331,300.93,449.02,53.5,56.5,0.143,8088.5,8099.5,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404226814,11165.00
07/01/2014 11:00,1,1.350,ACTIVE,214.1,380.37,60.07,1404226803,"033051125000150","019011112586793",40.06,23,0.281,300.45,450.06,53.8,62.5,0.146,7012.9000000362,7023.8000000124,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404226815,11166.00
07/01/2014 11:00,1,1.796,ACTIVE,213.8,408.58,60.03,1404226803,"040051121000185","019011112586793",26.04,23,0.302,303.08,448.84,46.5,38.3,0.117,9171.8000000004,9181.3000000004,28,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404226817,11167.00
07/01/2014 11:00,1,1.797,ACTIVE,213.8,395.27,60.03,1404226803,"040051121000195","019011112586793",26.16,23,0.308,303.37,447.57,46.8,48.7,0.178,6256.1000000238,6265.8000000119,28,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404226818,11168.00
07/01/2014 11:00,2,1.840,ACTIVE,213.96,354.67,60.028,1404226803,"274151322000083","019011112586793",29.20,26.30,0,328.52,373.01,54.3,50.5,0.393,174068.1,174068.1,14053,0,0,0,L,1151911521,1,122.01,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404226819,11169.00
07/01/2014 11:00,2,1.926,ACTIVE,215.09,355.58,60.038,1404226803,"274151322000076","019011112586793",29.90,26.30,0,328.52,375.41,58.2,54.3,0.407,179397.9,179397.9,14023,0,0,0,L,1151911521,1,122.46,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404226820,11170.00
07/01/2014 11:00,2,1.197,ACTIVE,213.96,430.12,60.017,1404226803,"274151322000094","019011112586793",40.22,26.80,0,397.35,456.57,49.3,45.7,0.340,117137.7,117137.7,14355,0,0,0,L,1151911521,1,122.01,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404226821,11171.00
07/01/2014 11:00,2,1.857,ACTIVE,214.41,342.95,60.028,1404226803,"274151322000052","019011112586793",29.32,26.80,0,328.82,373.61,55.1,51.3,0.371,174560.4,174560.4,13987,0,0,0,L,1151911521,1,122.01,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404226822,11172.00
07/01/2014 11:00,2,1.844,ACTIVE,213.96,350.77,60.028,1404226803,"274151322000085","019011112586793",29.28,25.00,0,329.73,373.61,54.7,50.9,0.371,173516.6,173516.6,13949,0,0,0,L,1151911521,1,122.68,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404226823,11173.00
07/01/2014 11:00,2,1.814,ACTIVE,213.96,349.26,60.017,1404226803,"274151322000087","019011112586793",28.96,32.20,0,328.82,372.41,53.2,49.5,0.345,166274.9,166274.9,13990,0,0,0,L,1151911521,1,122.46,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404226824,11174.00
07/01/2014 11:00,2,1.811,ACTIVE,213.51,349.86,60.028,1404226803,"274151322000088","019011112586793",29.04,25.30,0,328.22,372.41,53.2,49.5,0.354,168305.6,168305.6,13966,0,0,0,L,1151911521,1,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404226824,11175.00
07/01/2014 11:00,2,1.918,ACTIVE,213.74,350.17,60.028,1404226803,"274151322000095","019011112586793",29.56,25.80,0,327.92,373.91,57.4,53.4,0.380,177621.3,177621.3,14013,0,0,0,L,1151911521,1,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404226826,11176.00
07/01/2014 11:00,2,1.191,ACTIVE,214.64,436.13,60.028,1404226803,"274151322000068","019011112586793",40.45,28.00,0,397.05,470.99,48.6,45.0,0.336,115173.8,115173.8,14400,0,0,0,L,1151911521,1,122.46,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404226827,11177.00
07/01/2014 11:00,2,1.842,ACTIVE,213.96,353.17,60.006,1404226803,"274151322000054","019011112586793",29.26,25.50,0,328.52,373.61,54.6,50.8,0.362,171923.0,171923.0,14099,0,0,0,L,1151911521,1,122.46,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404226828,11178.00
07/01/2014 11:15,1,2.095,ACTIVE,213.7,372.30,60.03,1404227704,"040051121000097","019011112586793",26.19,24,0.301,298.23,447.03,54.6,60.3,0.164,6324.5999999997,6340.2999999997,32,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404227707,11179.00
07/01/2014 11:15,1,2.082,ACTIVE,213.6,336.42,60.03,1404227704,"040051121000095","019011112586793",23.84,23,0.283,297.56,448.41,49.4,49.9,0.360,5659.5999999999,5673.2999999999,26,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404227709,11180.00
07/01/2014 11:15,1,1.347,ACTIVE,213.3,394.20,60.03,1404227704,"033051125000132","019011112586793",34.19,24,0.290,300.79,450.16,45.8,45.3,0.273,7314.6999999999,7327.8999999999,119,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404227711,11181.00
07/01/2014 11:15,1,1.298,ACTIVE,213.8,371.20,60.03,1404227704,"033051125000135","019011112586793",34.79,24,0.301,301.46,451.33,44.9,37.1,0.243,5337.9999999642,5350.3999999642,119,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404227713,11182.00
07/01/2014 11:15,1,2.014,ACTIVE,213.4,427.67,60.03,1404227704,"040051121000116","019011112586793",26.17,23,0.334,297.45,450.99,52.4,43.1,0.174,6228.4000000115,6244.0000000115,26,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404227715,11183.00
07/01/2014 11:15,1,1.973,ACTIVE,213.6,398.28,60.03,1404227704,"040051121000068","019011112586793",23.96,23,0.276,297.22,450.58,47.0,47.2,0.279,5733.4999999998,5747.3000000117,26,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404227717,11184.00
07/01/2014 11:15,1,1.523,ACTIVE,213.6,331.21,60.03,1404227704,"033051125000118","019011112586793",36.19,24,0.326,299.25,451.56,54.8,64.7,0.356,8099.5,8114.7,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404227719,11185.00
07/01/2014 11:15,1,1.508,ACTIVE,213.2,357.16,60.00,1404227704,"033051125000150","019011112586793",35.87,24,0.321,299.29,452.83,53.8,53.7,0.372,7023.8000000124,7039.1000000243,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404227721,11186.00
07/01/2014 11:15,1,1.889,ACTIVE,213.7,393.39,60.00,1404227704,"040051121000185","019011112586793",25.51,24,0.284,299.20,451.35,47.9,50.2,0.184,9181.3000000004,9196.7000000004,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404227723,11187.00
07/01/2014 11:15,1,1.879,ACTIVE,213.3,394.33,60.03,1404227704,"040051121000195","019011112586793",25.49,24,0.281,300.56,449.81,47.6,38.0,0.214,6265.8000000119,6281.1999999881,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404227725,11188.00
07/01/2014 11:15,2,2.195,ACTIVE,214.64,344.76,59.980,1404227704,"274151322000083","019011112586793",29.00,29.30,0,324.92,377.22,64.5,60.3,0.460,174086.6,174086.6,14055,0,0,0,L,1151911521,1,122.23,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404227727,11189.00
07/01/2014 11:15,2,2.350,ACTIVE,214.87,354.07,59.975,1404227704,"274151322000076","019011112586793",29.24,29.50,0,328.52,378.12,69.4,65.1,0.491,179417.9,179417.9,14025,0,0,0,L,1151911521,1,122.68,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404227728,11190.00
