ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/01/2014 11:15,2,1.449,ACTIVE,214.64,428.91,59.980,1404227704,"274151322000094","019011112586793",39.80,28.50,0,400.96,464.08,57.9,53.9,0.389,117154.4,117154.4,14357,0,0,0,L,1151911521,1,122.23,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404227730,11191.00
07/01/2014 11:15,2,2.240,ACTIVE,214.87,344.15,59.980,1404227704,"274151322000052","019011112586793",28.82,29.50,0,327.02,377.52,65.4,61.2,0.433,174579.2,174579.2,13989,0,0,0,L,1151911521,1,122.01,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404227731,11192.00
07/01/2014 11:15,2,2.215,ACTIVE,214.41,344.76,59.975,1404227704,"274151322000085","019011112586793",29.02,27.50,0,327.62,378.12,65.0,60.8,0.438,173535.3,173535.3,13951,0,0,0,L,1151911521,1,122.91,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404227733,11193.00
07/01/2014 11:15,2,2.180,ACTIVE,214.41,343.85,59.980,1404227704,"274151322000087","019011112586793",28.37,34.80,0,325.22,377.52,62.7,58.6,0.420,166293.0,166293.0,13991,0,0,0,L,1151911521,1,122.46,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404227734,11194.00
07/01/2014 11:15,2,2.172,ACTIVE,214.19,352.27,59.969,1404227704,"274151322000088","019011112586793",28.84,27.50,0,326.42,377.82,63.4,59.3,0.424,168323.8,168323.8,13967,0,0,0,L,1151911521,1,122.91,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404227735,11195.00
07/01/2014 11:15,2,2.307,ACTIVE,214.41,345.96,59.975,1404227704,"274151322000095","019011112586793",29.38,29.30,0,327.92,377.52,68.5,64.2,0.477,177641.0,177641.0,14014,0,0,0,L,1151911521,1,122.91,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404227736,11196.00
07/01/2014 11:15,2,1.424,ACTIVE,215.54,429.52,59.975,1404227704,"274151322000068","019011112586793",40.30,30.30,0,398.56,470.09,58.5,54.5,0.393,115190.5,115190.5,14401,0,0,0,L,1151911521,1,122.68,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404227737,11197.00
07/01/2014 11:15,2,2.209,ACTIVE,215.09,345.06,60.001,1404227704,"274151322000054","019011112586793",28.96,28.50,0,326.42,378.72,64.8,60.6,0.442,171941.7,171941.7,14100,0,0,0,L,1151911521,1,122.68,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404227739,11198.00
07/01/2014 11:30,1,1.425,ACTIVE,213.0,349.06,60.03,1404228604,"040051121000097","019011112586793",26.02,24,0.239,300.29,449.09,36.9,37.7,0.212,6340.2999999997,6350.9999999997,34,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404228606,11199.00
07/01/2014 11:30,1,1.472,ACTIVE,213.6,394.97,60.00,1404228604,"040051121000095","019011112586793",23.26,23,0.149,299.77,443.89,34.0,17.5,0.194,5673.2999999999,5682.4999999999,28,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404228608,11200.00
07/01/2014 11:30,1,0.926,ACTIVE,214.1,391.50,60.00,1404228604,"033051125000132","019011112586793",34.52,24,0.240,315.87,443.01,31.8,31.3,0.051,7327.8999999999,7336.8999999999,121,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404228609,11201.00
07/01/2014 11:30,1,0.908,ACTIVE,213.8,433.31,60.00,1404228604,"033051125000135","019011112586793",34.58,24,0.240,318.95,444.44,31.2,34.1,0.014,5350.3999999642,5359.2999999642,121,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404228610,11202.00
07/01/2014 11:30,1,1.438,ACTIVE,213.2,370.78,60.00,1404228604,"040051121000116","019011112586793",25.97,23,0.218,298.48,448.20,37.1,37.1,0.117,6244.0000000115,6254.3000000115,28,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404228612,11203.00
07/01/2014 11:30,1,1.431,ACTIVE,213.5,325.46,60.03,1404228604,"040051121000068","019011112586793",23.32,23,0.207,301.68,447.70,33.2,25.1,0.242,5747.3000000117,5756.8000000117,28,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404228613,11204.00
07/01/2014 11:30,1,1.053,ACTIVE,213.4,344.53,60.00,1404228604,"033051125000118","019011112586793",39.31,24,0.273,298.21,449.56,41.2,38.9,0.303,8114.7,8126.2,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404228614,11205.00
07/01/2014 11:30,1,1.058,ACTIVE,214.0,331.14,60.03,1404228604,"033051125000150","019011112586793",39.29,24,0.268,298.66,450.36,41.3,32.7,0.308,7039.1000000243,7050.6999999885,89,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404228615,11206.00
07/01/2014 11:30,1,1.377,ACTIVE,213.3,382.71,60.03,1404228604,"040051121000185","019011112586793",25.38,24,0.209,301.22,448.85,34.7,26.6,0.119,9196.7000000004,9206.6000000004,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404228617,11207.00
07/01/2014 11:30,1,1.385,ACTIVE,212.9,365.65,60.00,1404228604,"040051121000195","019011112586793",25.24,24,0.220,302.15,447.97,34.8,26.9,0.202,6281.1999999881,6291.3000000119,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404228619,11208.00
07/01/2014 11:30,2,1.484,ACTIVE,214.19,350.77,59.975,1404228604,"274151322000083","019011112586793",28.77,27.50,0,327.92,372.41,43.2,39.8,0.305,174099.4,174099.4,14056,0,0,0,L,1151911521,1,122.23,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404228620,11209.00
07/01/2014 11:30,2,1.594,ACTIVE,214.87,350.77,59.980,1404228604,"274151322000076","019011112586793",28.96,27.50,0,330.03,375.71,46.9,43.3,0.318,179431.7,179431.7,14026,0,0,0,L,1151911521,1,122.68,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404228621,11210.00
07/01/2014 11:30,2,0.963,ACTIVE,214.41,428.01,59.980,1404228604,"274151322000094","019011112586793",39.82,27.80,0,332.13,451.16,38.3,35.1,0.256,117165.8,117165.8,14358,0,0,0,L,1151911521,1,122.23,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404228621,11211.00
07/01/2014 11:30,2,1.512,ACTIVE,214.41,347.46,59.975,1404228604,"274151322000052","019011112586793",28.75,28.00,0,328.52,373.31,44.0,40.5,0.301,174592.1,174592.1,13990,0,0,0,L,1151911521,1,122.01,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404228622,11212.00
07/01/2014 11:30,2,1.486,ACTIVE,214.41,351.07,59.975,1404228604,"274151322000085","019011112586793",29.04,26.30,0,328.82,373.61,43.7,40.3,0.292,173548.1,173548.1,13952,0,0,0,L,1151911521,1,122.91,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404228623,11213.00
07/01/2014 11:30,2,1.477,ACTIVE,214.19,350.47,59.975,1404228604,"274151322000087","019011112586793",28.21,33.80,0,328.22,372.41,42.2,38.8,0.287,166305.4,166305.4,13993,0,0,0,L,1151911521,1,122.46,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404228625,11214.00
07/01/2014 11:30,2,1.467,ACTIVE,214.19,351.67,59.980,1404228604,"274151322000088","019011112586793",28.49,26.30,0,327.62,372.41,42.3,38.9,0.283,168336.3,168336.3,13969,0,0,0,L,1151911521,1,122.68,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404228627,11215.00
07/01/2014 11:30,2,1.543,ACTIVE,214.19,349.86,59.980,1404228604,"274151322000095","019011112586793",29.48,27.30,0,327.32,375.11,46.1,42.5,0.305,177654.6,177654.6,14016,0,0,0,L,1151911521,1,122.68,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404228628,11216.00
07/01/2014 11:30,2,1.047,ACTIVE,215.32,408.78,59.980,1404228604,"274151322000068","019011112586793",37.63,29.30,0,334.24,455.97,39.8,36.4,0.265,115202.0,115202.0,14403,0,0,0,L,1151911521,1,122.68,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404228630,11217.00
07/01/2014 11:30,2,1.482,ACTIVE,214.41,346.86,59.975,1404228604,"274151322000054","019011112586793",28.94,26.80,0,328.82,373.91,43.5,40.1,0.301,171954.4,171954.4,14102,0,0,0,L,1151911521,1,122.68,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404228631,11218.00
07/01/2014 11:45,1,2.504,ACTIVE,213.5,339.68,60.03,1404229503,"040051121000097","019011112586793",26.50,25,0.292,298.01,450.58,66.0,62.0,0.320,6350.9999999997,6363.4999999997,36,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404229506,11219.00
07/01/2014 11:45,1,2.492,ACTIVE,213.5,350.13,60.03,1404229503,"040051121000095","019011112586793",24.21,23,0.335,294.23,447.34,60.0,53.9,0.252,5682.4999999999,5693.2999999999,30,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404229507,11220.00
07/01/2014 11:45,1,1.579,ACTIVE,214.4,344.22,60.03,1404229503,"033051125000132","019011112586793",35.89,25,0.338,297.56,449.79,56.4,52.1,0.400,7336.8999999999,7347.3999999999,123,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404229508,11221.00
07/01/2014 11:45,1,1.667,ACTIVE,214.2,414.69,60.00,1404229503,"033051125000135","019011112586793",32.55,24,0.259,301.96,449.66,54.0,60.2,0.084,5359.2999999642,5369.1999999642,123,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404229510,11222.00
07/01/2014 11:45,1,2.505,ACTIVE,213.5,322.53,60.03,1404229503,"040051121000116","019011112586793",26.31,23,0.285,295.36,450.60,65.5,60.7,0.313,6254.3000000115,6266.7000000115,30,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404229511,11223.00
07/01/2014 11:45,1,2.480,ACTIVE,214.1,322.24,60.03,1404229503,"040051121000068","019011112586793",24.15,24,0.372,298.57,450.63,59.6,68.8,0.361,5756.8000000117,5767.9000000355,30,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404229512,11224.00
07/01/2014 11:45,1,1.836,ACTIVE,214.1,329.34,60.03,1404229503,"033051125000118","019011112586793",39.87,24,0.325,300.14,450.32,72.8,69.4,0.349,8126.2,8139.4,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404229514,11225.00
07/01/2014 11:45,1,1.840,ALERT,214.8,323.71,60.03,1404229503,"033051125000150","019011112586793",39.73,24,0.325,296.94,453.30,72.7,69.5,0.351,7050.6999999885,7065.0000000004,91,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1404229515,11226.00
07/01/2014 11:45,1,2.624,ACTIVE,214.4,333.16,60.03,1404229503,"040051121000185","019011112586793",21.16,24,0.321,298.07,451.06,55.2,52.5,0.356,9206.6000000004,9218.5000000004,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404229516,11227.00
07/01/2014 11:45,1,2.464,ACTIVE,213.9,434.00,60.03,1404229503,"040051121000195","019011112586793",25.69,25,0.304,298.80,450.40,63.0,49.2,0.147,6291.3000000119,6303.5,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404229518,11228.00
07/01/2014 11:45,2,2.607,ACTIVE,216.00,354.67,60.012,1404229503,"274151322000083","019011112586793",29.08,29.80,0,328.82,378.72,76.7,72.1,0.561,174114.2,174114.2,14057,0,0,0,L,1151911521,1,122.23,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404229519,11229.00
07/01/2014 11:45,2,2.781,ACTIVE,216.45,353.47,60.006,1404229503,"274151322000076","019011112586793",29.54,30.50,0,329.13,378.72,83.1,78.3,0.327,179447.8,179447.8,14027,0,0,0,L,1151911521,1,122.91,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404229520,11230.00
07/01/2014 11:45,2,1.746,ACTIVE,216.22,426.51,60.006,1404229503,"274151322000094","019011112586793",39.42,29.30,0,395.55,461.38,69.9,65.6,0.491,117179.2,117179.2,14359,0,0,0,L,1151911521,1,122.46,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404229520,11231.00
07/01/2014 11:45,2,2.641,ACTIVE,215.77,350.47,60.012,1404229503,"274151322000052","019011112586793",29.04,30.00,0,327.02,378.12,77.6,73.0,0.544,174607.1,174607.1,13991,0,0,0,L,1151911521,1,122.23,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404229521,11232.00
07/01/2014 11:45,2,2.547,ACTIVE,216.22,354.67,60.043,1404229503,"274151322000085","019011112586793",29.16,28.00,0,329.43,379.02,75.3,70.7,0.521,173563.4,173563.4,13953,0,0,0,L,1151911521,1,123.14,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404229522,11233.00
07/01/2014 11:45,2,2.574,ACTIVE,215.54,359.48,60.012,1404229503,"274151322000087","019011112586793",28.69,35.80,0,328.82,378.12,74.8,70.3,0.517,166319.8,166319.8,13994,0,0,0,L,1151911521,1,122.46,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404229523,11234.00
07/01/2014 11:45,2,2.594,ACTIVE,215.54,350.17,60.012,1404229503,"274151322000088","019011112586793",28.78,28.00,0,328.22,379.02,75.7,71.1,0.521,168350.9,168350.9,13970,0,0,0,L,1151911521,1,123.14,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404229524,11235.00
07/01/2014 11:45,2,2.764,ACTIVE,215.77,344.76,59.980,1404229503,"274151322000095","019011112586793",29.34,29.30,0,328.22,378.12,82.1,77.3,0.305,177670.5,177670.5,14017,0,0,0,L,1151911521,1,122.91,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404229525,11236.00
07/01/2014 11:45,2,1.750,ACTIVE,216.45,432.22,60.006,1404229503,"274151322000068","019011112586793",39.76,31.00,0,388.64,476.10,69.8,65.4,0.464,115215.5,115215.5,14404,0,0,0,L,1151911521,1,123.14,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404229526,11237.00
07/01/2014 11:45,2,2.617,ACTIVE,215.77,348.06,60.001,1404229503,"274151322000054","019011112586793",29.14,28.80,0,327.92,379.02,77.2,72.6,0.526,171969.3,171969.3,14103,0,0,0,L,1151911521,1,122.91,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404229527,11238.00
07/01/2014 12:00,1,1.978,ACTIVE,215.1,349.08,60.07,1404230404,"040051121000097","019011112586793",26.45,25,0.323,296.13,451.86,52.0,38.7,0.414,6363.4999999997,6376.6999999878,38,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404230406,11239.00
07/01/2014 12:00,1,1.972,ACTIVE,214.8,360.55,60.07,1404230404,"040051121000095","019011112586793",24.32,23,0.303,293.22,447.93,47.7,48.2,0.297,5693.2999999999,5704.8999999999,32,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404230408,11240.00
07/01/2014 12:00,1,1.296,ACTIVE,215.0,423.07,60.07,1404230404,"033051125000132","019011112586793",34.77,25,0.274,296.80,449.50,44.8,35.9,0.091,7347.3999999999,7358.4999999999,125,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404230409,11241.00
07/01/2014 12:00,1,1.276,ACTIVE,215.3,419.72,60.07,1404230404,"033051125000135","019011112586793",35.07,24,0.263,301.28,450.93,44.5,36.7,0.132,5369.1999999642,5380.1999999642,125,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404230410,11242.00
07/01/2014 12:00,1,2.001,ACTIVE,214.3,334.02,60.03,1404230404,"040051121000116","019011112586793",26.47,24,0.343,294.51,451.14,52.7,54.3,0.288,6266.7000000115,6279.6000000115,32,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404230411,11243.00
07/01/2014 12:00,1,2.002,ACTIVE,215.3,397.04,60.03,1404230404,"040051121000068","019011112586793",23.99,24,0.293,296.81,451.17,47.8,38.5,0.247,5767.9000000355,5779.8000000117,32,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404230413,11244.00
07/01/2014 12:00,1,1.561,ACTIVE,215.2,330.67,60.07,1404230404,"033051125000118","019011112586793",34.75,24,0.280,300.84,450.99,54.0,42.6,0.366,8139.4,8153.6,88,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404230414,11245.00
07/01/2014 12:00,1,1.567,ACTIVE,215.1,347.76,60.03,1404230404,"033051125000150","019011112586793",34.36,24,0.281,301.74,452.15,53.5,41.2,0.348,7065.0000000004,7079.1000000242,94,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404230415,11246.00
07/01/2014 12:00,1,1.977,ACTIVE,215.1,440.28,60.07,1404230404,"040051121000185","019011112586793",25.90,25,0.301,299.94,450.88,50.9,39.8,0.108,9218.5000000004,9230.7000000004,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404230417,11247.00
07/01/2014 12:00,1,2.007,ACTIVE,214.9,322.91,60.07,1404230404,"040051121000195","019011112586793",25.67,25,0.329,298.48,449.04,51.2,53.0,0.347,6303.5,6315.8000000119,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404230418,11248.00
07/01/2014 12:00,2,2.066,ACTIVE,216.90,350.17,60.038,1404230404,"274151322000083","019011112586793",28.94,28.50,0,329.13,381.12,60.5,56.5,0.438,174129.7,174129.7,14058,0,0,0,L,1151911521,1,122.91,125.40,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404230419,11249.00
07/01/2014 12:00,2,2.193,ACTIVE,216.90,347.16,60.049,1404230404,"274151322000076","019011112586793",29.52,28.50,0,329.13,384.73,65.5,61.3,0.442,179464.6,179464.6,14028,0,0,0,L,1151911521,1,123.36,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404230420,11250.00
07/01/2014 12:00,2,1.365,ACTIVE,216.45,431.92,60.043,1404230404,"274151322000094","019011112586793",39.68,28.50,0,330.93,461.68,54.5,50.7,0.380,117193.2,117193.2,14360,0,0,0,L,1151911521,1,122.91,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404230421,11251.00
07/01/2014 12:00,2,2.088,ACTIVE,216.45,354.37,60.059,1404230404,"274151322000052","019011112586793",28.94,29.00,0,329.73,382.03,61.1,57.1,0.424,174622.8,174622.8,13992,0,0,0,L,1151911521,1,122.46,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404230422,11252.00
07/01/2014 12:00,2,2.078,ACTIVE,217.13,355.28,60.043,1404230404,"274151322000085","019011112586793",29.06,27.00,0,329.73,382.93,61.1,57.1,0.415,173578.7,173578.7,13954,0,0,0,L,1151911521,1,123.59,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404230423,11253.00
07/01/2014 12:00,2,2.059,ACTIVE,216.22,355.28,60.043,1404230404,"274151322000087","019011112586793",28.29,35.40,0,328.82,380.82,59.0,55.1,0.402,166334.9,166334.9,13995,0,0,0,L,1151911521,1,123.14,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404230424,11254.00
07/01/2014 12:00,2,2.020,ACTIVE,216.22,348.66,60.033,1404230404,"274151322000088","019011112586793",29.06,27.30,0,329.13,381.42,59.5,55.5,0.407,168366.1,168366.1,13971,0,0,0,L,1151911521,1,123.59,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404230425,11255.00
07/01/2014 12:00,2,2.186,ACTIVE,216.22,347.16,60.038,1404230404,"274151322000095","019011112586793",29.24,28.00,0,328.82,384.73,64.8,60.6,0.438,177687.1,177687.1,14018,0,0,0,L,1151911521,1,123.36,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404230427,11256.00
07/01/2014 12:00,2,1.395,ACTIVE,217.58,427.41,60.043,1404230404,"274151322000068","019011112586793",39.40,30.00,0,332.73,461.68,55.7,51.9,0.371,115229.6,115229.6,14405,0,0,0,L,1151911521,1,123.36,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404230428,11257.00
07/01/2014 12:00,2,2.059,ACTIVE,216.67,348.06,60.038,1404230404,"274151322000054","019011112586793",29.22,27.80,0,328.52,382.33,60.9,56.8,0.415,171984.9,171984.9,14104,0,0,0,L,1151911521,1,123.36,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404230429,11258.00
07/01/2014 12:15,1,3.744,ACTIVE,216.5,354.79,60.00,1404231304,"040051121000097","019011112586793",26.49,25,0.438,297.11,451.15,98.7,94.5,0.454,6376.6999999878,6391.9999999997,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404231307,11259.00
07/01/2014 12:15,1,3.718,ACTIVE,216.1,343.27,60.03,1404231304,"040051121000095","019011112586793",24.36,24,0.395,295.30,447.40,90.1,85.1,0.411,5704.8999999999,5718.4999999999,34,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404231308,11260.00
07/01/2014 12:15,1,2.419,ACTIVE,216.2,331.75,60.00,1404231304,"033051125000132","019011112586793",35.65,25,0.377,300.59,449.83,85.8,81.2,0.397,7358.4999999999,7371.3999999999,127,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404231309,11261.00
07/01/2014 12:15,1,2.402,ACTIVE,216.3,329.61,60.00,1404231304,"033051125000135","019011112586793",35.58,25,0.378,301.48,450.34,85.0,81.6,0.395,5380.1999999642,5392.3999999642,127,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404231310,11262.00
07/01/2014 12:15,1,3.800,ACTIVE,215.8,353.12,60.03,1404231304,"040051121000116","019011112586793",26.57,24,0.443,295.48,450.48,100.5,95.2,0.462,6279.6000000115,6295.0000000115,34,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404231312,11263.00
07/01/2014 12:15,1,3.821,ACTIVE,216.9,348.60,60.03,1404231304,"040051121000068","019011112586793",24.45,24,0.411,299.01,451.08,92.9,88.9,0.429,5779.8000000117,5793.6999999879,34,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404231313,11264.00
07/01/2014 12:15,1,2.843,ACTIVE,216.3,359.07,60.03,1404231304,"033051125000118","019011112586793",40.26,25,0.509,298.47,452.01,113.9,109.5,0.517,8153.6,8170.1,90,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404231315,11265.00
07/01/2014 12:15,1,2.876,ACTIVE,216.1,325.29,60.03,1404231304,"033051125000150","019011112586793",40.19,25,0.513,298.56,452.71,115.0,110.4,0.527,7079.1000000242,7094.3000000123,96,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404231316,11266.00
07/01/2014 12:15,1,3.913,ACTIVE,216.8,331.34,60.00,1404231304,"040051121000185","019011112586793",26.40,25,0.455,298.16,451.46,102.8,98.3,0.473,9230.7000000004,9245.7000000004,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404231317,11267.00
07/01/2014 12:15,1,3.998,ACTIVE,216.1,355.23,60.03,1404231304,"040051121000195","019011112586793",26.11,25,0.461,299.05,450.04,103.9,99.1,0.475,6315.8000000119,6330.9000000357,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404231318,11268.00
07/01/2014 12:15,2,3.863,ACTIVE,217.13,355.28,59.996,1404231304,"274151322000083","019011112586793",29.18,31.80,0,328.82,379.62,114.1,108.2,0.460,174147.8,174147.8,14059,0,0,0,L,1151911521,1,123.81,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404231319,11269.00
07/01/2014 12:15,2,4.098,ACTIVE,217.80,346.56,59.990,1404231304,"274151322000076","019011112586793",29.78,31.50,0,329.73,379.92,123.6,117.3,0.473,179484.2,179484.2,14029,0,0,0,L,1151911521,1,124.27,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404231320,11270.00
07/01/2014 12:15,2,2.562,ACTIVE,217.35,425.61,59.990,1404231304,"274151322000094","019011112586793",40.12,31.00,0,397.05,466.79,104.8,99.2,0.402,117209.5,117209.5,14361,0,0,0,L,1151911521,1,123.81,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404231321,11271.00
07/01/2014 12:15,2,3.918,ACTIVE,217.58,352.57,60.028,1404231304,"274151322000052","019011112586793",29.00,31.80,0,330.33,380.22,115.2,109.2,0.446,174641.0,174641.0,13993,0,0,0,L,1151911521,1,123.36,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404231322,11272.00
07/01/2014 12:15,2,3.852,ACTIVE,217.80,343.85,60.006,1404231304,"274151322000085","019011112586793",29.52,29.80,0,330.33,380.52,115.1,109.2,0.424,173596.9,173596.9,13955,0,0,0,L,1151911521,1,124.49,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404231323,11273.00
07/01/2014 12:15,2,3.838,ACTIVE,217.35,346.86,59.990,1404231304,"274151322000087","019011112586793",28.63,38.80,0,328.22,379.62,111.2,105.5,0.429,166352.5,166352.5,13996,0,0,0,L,1151911521,1,124.27,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404231324,11274.00
07/01/2014 12:15,2,3.830,ACTIVE,217.13,349.26,59.996,1404231304,"274151322000088","019011112586793",29.14,29.50,0,328.22,379.92,113.1,107.2,0.424,168383.9,168383.9,13972,0,0,0,L,1151911521,1,124.49,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404231325,11275.00
07/01/2014 12:15,2,4.045,ACTIVE,217.58,351.37,59.990,1404231304,"274151322000095","019011112586793",29.84,31.00,0,329.13,379.32,122.3,116.1,0.468,177706.4,177706.4,14019,0,0,0,L,1151911521,1,124.49,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404231326,11276.00
07/01/2014 12:15,2,2.479,ACTIVE,218.03,435.53,59.990,1404231304,"274151322000068","019011112586793",41.07,32.40,0,385.33,475.50,103.2,97.7,0.384,115246.1,115246.1,14406,0,0,0,L,1151911521,1,124.49,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404231327,11277.00
07/01/2014 12:15,2,3.873,ACTIVE,217.58,344.15,60.028,1404231304,"274151322000054","019011112586793",29.32,30.50,0,329.13,381.12,115.0,109.1,0.424,172003.1,172003.1,14105,0,0,0,L,1151911521,1,124.04,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404231328,11278.00
07/01/2014 12:30,1,5.268,ACTIVE,217.6,347.26,60.03,1404232207,"040051121000097","019011112586793",26.69,26,0.621,297.55,450.83,139.9,134.5,0.623,6391.9999999997,6412.4999999997,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404232209,11279.00
07/01/2014 12:30,1,5.033,ALERT,216.9,358.16,60.00,1404232207,"040051121000095","019011112586793",24.02,24,0.535,298.82,448.23,120.3,115.6,0.542,5718.4999999999,5736.6000000237,36,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1404232211,11280.00
07/01/2014 12:30,1,3.050,ACTIVE,216.5,340.86,60.00,1404232207,"033051125000132","019011112586793",35.31,26,0.473,303.01,449.56,107.2,102.2,0.490,7371.3999999999,7388.7999999999,129,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404232212,11281.00
07/01/2014 12:30,1,2.962,ACTIVE,217.1,324.90,60.00,1404232207,"033051125000135","019011112586793",35.11,25,0.461,299.77,450.82,103.5,99.9,0.473,5392.3999999642,5409.0999999642,129,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404232214,11282.00
07/01/2014 12:30,1,4.582,ACTIVE,215.9,360.93,60.00,1404232207,"040051121000116","019011112586793",26.39,25,0.535,296.86,449.89,120.3,114.8,0.545,6295.0000000115,6315.0000000115,36,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404232215,11283.00
07/01/2014 12:30,1,4.616,ACTIVE,216.5,327.51,60.00,1404232207,"040051121000068","019011112586793",24.11,25,0.492,301.07,450.80,110.7,106.2,0.503,5793.6999999879,5812.1000000237,36,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404232216,11284.00
07/01/2014 12:30,1,3.396,ACTIVE,216.3,365.53,60.03,1404232207,"033051125000118","019011112586793",39.75,26,0.601,299.07,451.55,134.3,129.7,0.606,8170.1,8191.8,92,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404232217,11285.00
07/01/2014 12:30,1,3.357,ACTIVE,216.8,365.96,60.00,1404232207,"033051125000150","019011112586793",39.96,25,0.599,297.85,452.63,133.5,129.0,0.603,7094.3000000123,7115.9000000361,98,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404232219,11286.00
07/01/2014 12:30,1,4.512,ACTIVE,216.6,361.68,60.00,1404232207,"040051121000185","019011112586793",26.11,26,0.521,299.18,451.50,117.2,112.5,0.533,9245.7000000004,9265.6000000004,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404232220,11287.00
07/01/2014 12:30,1,4.530,ACTIVE,216.2,322.74,60.00,1404232207,"040051121000195","019011112586793",26.17,26,0.524,300.47,450.20,118.0,112.9,0.538,6330.9000000357,6351.1000000238,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404232221,11288.00
07/01/2014 12:30,2,5.482,ACTIVE,218.48,368.20,60.033,1404232207,"274151322000083","019011112586793",28.63,33.50,0,329.43,388.64,159.0,151.6,0.632,174171.4,174171.4,14060,0,0,0,L,1151911521,1,124.04,125.62,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404232222,11289.00
07/01/2014 12:30,2,5.717,ACTIVE,219.39,371.21,60.022,1404232207,"274151322000076","019011112586793",29.82,33.50,0,329.13,396.45,172.4,164.5,0.667,179509.7,179509.7,14030,0,0,0,L,1151911521,1,124.49,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404232223,11290.00
07/01/2014 12:30,2,3.625,ACTIVE,218.71,433.12,60.022,1404232207,"274151322000094","019011112586793",40.08,33.00,0,388.04,460.17,147.0,140.0,0.557,117231.0,117231.0,14362,0,0,0,L,1151911521,1,124.04,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404232224,11291.00
07/01/2014 12:30,2,5.428,ACTIVE,218.71,364.29,60.038,1404232207,"274151322000052","019011112586793",29.20,34.30,0,328.52,391.94,160.6,153.0,0.614,174664.9,174664.9,13994,0,0,0,L,1151911521,1,123.81,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404232225,11292.00
07/01/2014 12:30,2,5.486,ACTIVE,218.93,364.29,60.028,1404232207,"274151322000085","019011112586793",29.14,31.50,0,329.43,390.14,161.9,154.4,0.610,173620.8,173620.8,13956,0,0,0,L,1151911521,1,124.94,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404232226,11293.00
07/01/2014 12:30,2,5.377,ACTIVE,218.48,355.28,60.022,1404232207,"274151322000087","019011112586793",28.43,41.80,0,330.03,387.74,154.9,147.6,0.588,166375.5,166375.5,13997,0,0,0,L,1151911521,1,124.27,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404232227,11294.00
07/01/2014 12:30,2,5.467,ACTIVE,218.03,369.10,60.017,1404232207,"274151322000088","019011112586793",28.77,32.00,0,330.63,390.14,159.3,151.8,0.588,168407.3,168407.3,13973,0,0,0,L,1151911521,1,124.72,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404232228,11295.00
07/01/2014 12:30,2,5.781,ACTIVE,218.48,370.00,60.017,1404232207,"274151322000095","019011112586793",29.14,33.80,0,328.52,391.64,170.4,162.6,0.636,177731.8,177731.8,14020,0,0,0,L,1151911521,1,124.27,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404232229,11296.00
07/01/2014 12:30,2,3.613,ACTIVE,219.39,442.74,60.022,1404232207,"274151322000068","019011112586793",40.43,35.00,0,394.65,463.48,145.8,138.8,0.539,115267.7,115267.7,14407,0,0,0,L,1151911521,1,124.94,126.07,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404232230,11297.00
07/01/2014 12:30,2,5.471,ACTIVE,218.48,363.69,60.028,1404232207,"274151322000054","019011112586793",29.14,32.40,0,329.13,390.74,161.4,153.8,0.610,172026.9,172026.9,14106,0,0,0,L,1151911521,1,124.27,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404232231,11298.00
07/01/2014 12:45,1,2.412,ACTIVE,214.9,336.24,60.00,1404233104,"040051121000097","019011112586793",26.35,26,0.356,299.06,451.96,63.2,49.4,0.402,6412.4999999997,6429.4000000355,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404233107,11299.00
07/01/2014 12:45,1,2.396,ACTIVE,214.4,342.89,60.03,1404233104,"040051121000095","019011112586793",24.11,24,0.273,295.34,447.92,57.5,42.3,0.397,5736.6000000237,5751.9999999999,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404233108,11300.00
07/01/2014 12:45,1,1.481,ACTIVE,214.8,409.01,60.03,1404233104,"033051125000132","019011112586793",36.24,26,0.325,296.02,449.12,53.4,53.7,0.158,7388.7999999999,7403.2999999999,131,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404233109,11301.00
07/01/2014 12:45,1,1.525,ACTIVE,214.9,382.33,60.00,1404233104,"033051125000135","019011112586793",34.96,25,0.339,297.54,451.48,53.0,57.5,0.259,5409.0999999642,5422.8999999642,131,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404233111,11302.00
07/01/2014 12:45,1,2.384,ACTIVE,214.5,331.64,60.00,1404233104,"040051121000116","019011112586793",26.34,25,0.370,295.99,450.04,62.5,71.7,0.350,6315.0000000115,6331.4000000115,38,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404233113,11303.00
07/01/2014 12:45,1,2.509,ACTIVE,214.7,414.82,60.00,1404233104,"040051121000068","019011112586793",21.77,25,0.275,298.27,450.86,54.3,47.5,0.083,5812.1000000237,5827.4000000356,38,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404233114,11304.00
07/01/2014 12:45,1,1.755,ACTIVE,214.6,324.27,60.00,1404233104,"033051125000118","019011112586793",39.73,25,0.306,298.34,452.47,69.3,65.4,0.332,8191.8,8209.5,94,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404233115,11305.00
07/01/2014 12:45,1,1.755,ACTIVE,214.8,341.22,60.03,1404233104,"033051125000150","019011112586793",39.71,25,0.308,298.02,453.79,69.3,65.9,0.330,7115.9000000361,7133.6000000242,100,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404233117,11306.00
07/01/2014 12:45,1,2.345,ACTIVE,214.8,420.96,60.00,1404233104,"040051121000185","019011112586793",25.71,26,0.285,299.39,451.32,60.0,67.9,0.095,9265.6000000004,9282.1000000004,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404233118,11307.00
07/01/2014 12:45,1,2.349,ACTIVE,214.5,335.58,60.03,1404233104,"040051121000195","019011112586793",25.76,26,0.327,300.96,450.12,60.2,48.3,0.388,6351.1000000238,6367.5,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404233119,11308.00
07/01/2014 12:45,2,2.512,ACTIVE,215.32,363.39,60.012,1404233104,"274151322000083","019011112586793",29.02,32.60,0,327.62,406.07,73.8,69.3,0.517,174191.7,174191.7,14061,0,0,0,L,1151911521,1,122.68,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404233120,11309.00
07/01/2014 12:45,2,2.658,ALERT,216.00,350.47,59.996,1404233104,"274151322000076","019011112586793",29.64,33.00,0,296.36,521.79,79.8,75.1,0.318,179531.3,179531.3,14031,0,0,0,L,1151911521,1,123.14,124.49,0400,26,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404233122,11310.00
07/01/2014 12:45,2,1.660,ALERT,215.32,432.22,60.001,1404233104,"274151322000094","019011112586793",39.88,31.30,0,295.76,510.97,65.8,61.6,0.446,117249.0,117249.0,14363,0,0,0,L,1151911521,1,122.68,124.27,0400,30,0,0,0,0,0,0,2,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404233124,11311.00
07/01/2014 12:45,2,2.541,ALERT,214.87,359.78,60.006,1404233104,"274151322000052","019011112586793",28.94,33.00,0,296.36,526.90,74.6,70.1,0.508,174685.0,174685.0,13995,0,0,0,L,1151911521,1,122.46,124.04,0400,27,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404233126,11312.00
07/01/2014 12:45,2,2.514,ALERT,215.32,349.26,60.006,1404233104,"274151322000085","019011112586793",29.26,30.50,0,296.36,522.69,74.5,70.0,0.504,173640.9,173640.9,13957,0,0,0,L,1151911521,1,123.36,124.04,0400,26,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404233127,11313.00
07/01/2014 12:45,2,2.504,ACTIVE,215.32,355.58,60.001,1404233104,"274151322000087","019011112586793",28.21,40.80,0,295.76,527.50,71.5,67.1,0.477,166394.7,166394.7,13998,0,0,0,L,1151911521,1,122.91,124.04,0400,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404233130,11314.00
07/01/2014 12:45,2,2.506,ALERT,215.09,350.17,60.001,1404233104,"274151322000088","019011112586793",28.69,30.50,0,296.36,532.61,72.8,68.3,0.491,168426.9,168426.9,13974,0,0,0,L,1151911521,1,123.36,123.81,0400,24,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404233132,11315.00
07/01/2014 12:45,2,2.650,ACTIVE,214.87,343.55,60.012,1404233104,"274151322000095","019011112586793",29.42,32.40,0,328.82,416.29,78.9,74.3,0.296,177753.4,177753.4,14021,0,0,0,L,1151911521,1,123.14,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404233133,11316.00
07/01/2014 12:45,2,1.564,ALERT,216.45,437.33,59.996,1404233104,"274151322000068","019011112586793",40.85,33.00,0,295.46,519.39,64.7,60.5,0.455,115285.2,115285.2,14408,0,0,0,L,1151911521,1,123.36,124.49,0001,32,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404233135,11317.00
07/01/2014 12:45,2,2.520,ALERT,215.77,364.89,60.038,1404233104,"274151322000054","019011112586793",29.04,31.30,0,296.66,528.70,74.1,69.6,0.504,172046.9,172046.9,14107,0,0,0,L,1151911521,1,123.36,123.81,0400,26,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404233137,11318.00
07/01/2014 13:00,1,4.352,ACTIVE,216.8,358.30,60.03,1404234004,"040051121000097","019011112586793",26.00,27,0.500,297.45,451.07,112.6,108.0,0.514,6429.4000000355,6455.3000000117,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404234007,11319.00
07/01/2014 13:00,1,4.344,ACTIVE,216.2,334.84,60.03,1404234004,"040051121000095","019011112586793",23.60,26,0.449,298.34,448.68,102.0,97.0,0.466,5751.9999999999,5775.699999988,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404234008,11320.00
07/01/2014 13:00,1,2.798,ACTIVE,216.5,331.21,60.03,1404234004,"033051125000132","019011112586793",34.49,27,0.422,303.41,449.21,96.0,91.1,0.443,7403.2999999999,7425.9999999999,133,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404234009,11321.00
07/01/2014 13:00,1,2.760,ACTIVE,217.0,355.50,60.03,1404234004,"033051125000135","019011112586793",34.39,27,0.420,305.80,449.47,94.4,90.8,0.436,5422.8999999642,5445.3999999642,133,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404234011,11322.00
07/01/2014 13:00,1,4.294,ACTIVE,215.9,342.71,60.03,1404234004,"040051121000116","019011112586793",25.92,26,0.490,297.11,450.49,110.7,105.2,0.508,6331.4000000115,6357.3000000115,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404234012,11323.00
07/01/2014 13:00,1,4.326,ACTIVE,217.0,331.08,60.03,1404234004,"040051121000068","019011112586793",23.77,26,0.453,300.01,450.25,102.3,97.9,0.470,5827.4000000356,5851.4999999998,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404234013,11324.00
07/01/2014 13:00,1,3.180,ACTIVE,216.3,365.54,60.03,1404234004,"033051125000118","019011112586793",39.36,27,0.557,301.90,451.71,124.5,119.6,0.566,8209.5,8237.5,96,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404234015,11325.00
07/01/2014 13:00,1,3.169,ACTIVE,216.0,325.26,60.03,1404234004,"033051125000150","019011112586793",39.49,27,0.558,300.88,451.90,124.5,119.9,0.567,7133.6000000242,7161.9000000361,102,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404234017,11326.00
07/01/2014 13:00,1,4.294,ACTIVE,216.6,348.19,60.03,1404234004,"040051121000185","019011112586793",25.65,27,0.488,290.08,450.97,109.6,105.1,0.500,9282.1000000004,9308.0000000004,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404234018,11327.00
07/01/2014 13:00,1,4.349,ACTIVE,216.5,335.02,60.03,1404234004,"040051121000195","019011112586793",25.62,28,0.491,300.55,449.96,110.9,105.9,0.507,6367.5,6393.3000000119,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404234020,11328.00
07/01/2014 13:00,2,4.559,ALERT,216.90,349.26,60.028,1404234004,"274151322000083","019011112586793",28.27,36.30,0,296.36,537.72,130.5,124.0,0.521,174221.9,174221.9,14062,0,0,0,L,1151911521,1,123.81,124.49,0400,27,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404234021,11329.00
07/01/2014 13:00,2,4.740,ALERT,218.03,354.07,60.017,1404234004,"274151322000076","019011112586793",29.36,36.30,0,295.76,527.50,140.9,134.1,0.544,179563.0,179563.0,14033,0,0,0,L,1151911521,1,124.27,124.94,0400,29,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404234023,11330.00
07/01/2014 13:00,2,3.029,ALERT,217.13,417.79,60.012,1404234004,"274151322000094","019011112586793",38.84,34.30,0,298.47,525.70,119.4,113.3,0.460,117271.4,117271.4,14365,0,0,0,L,1151911521,1,123.81,124.94,0001,30,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404234025,11331.00
07/01/2014 13:00,2,4.582,ALERT,217.35,348.36,60.022,1404234004,"274151322000052","019011112586793",28.41,37.00,0,295.76,528.70,131.8,125.3,0.504,174715.1,174715.1,13997,0,0,0,L,1151911521,1,123.81,124.72,0400,30,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404234027,11332.00
07/01/2014 13:00,2,4.525,ALERT,217.35,354.67,59.990,1404234004,"274151322000085","019011112586793",28.86,33.30,0,296.06,526.90,132.3,125.8,0.499,173670.6,173670.6,13959,0,0,0,L,1151911521,1,124.49,124.49,0400,29,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404234029,11333.00
07/01/2014 13:00,2,4.488,ALERT,217.13,350.17,60.028,1404234004,"274151322000087","019011112586793",27.65,45.30,0,298.47,530.81,125.7,119.4,0.477,166423.8,166423.8,14000,0,0,0,L,1151911521,1,124.27,124.49,0400,39,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404234031,11334.00
07/01/2014 13:00,2,4.482,ALERT,216.90,347.76,60.022,1404234004,"274151322000088","019011112586793",28.53,33.80,0,296.36,533.81,129.5,123.0,0.486,168456.6,168456.6,13976,0,0,0,L,1151911521,1,124.49,124.49,0400,27,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404234032,11335.00
07/01/2014 13:00,2,4.789,ALERT,217.13,355.28,60.028,1404234004,"274151322000095","019011112586793",28.82,35.80,0,296.66,532.01,139.8,133.0,0.517,177784.9,177784.9,14022,0,0,0,L,1151911521,1,124.27,124.27,0400,27,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404234034,11336.00
