ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/01/2014 13:00,2,3.059,ALERT,218.03,419.30,60.017,1404234004,"274151322000068","019011112586793",38.90,34.30,0,301.47,530.81,120.6,114.5,0.446,115297.7,115297.7,14410,0,0,0,L,1151911521,1,124.49,124.94,0001,31,0,0,0,0,0,0,135,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404234036,11337.00
07/01/2014 13:00,2,4.537,ALERT,217.13,348.36,60.017,1404234004,"274151322000054","019011112586793",28.63,35.00,0,299.37,528.10,131.5,125.0,0.499,172076.7,172076.7,14109,0,0,0,L,1151911521,1,124.27,124.27,0400,28,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404234038,11338.00
07/01/2014 13:15,1,5.873,ACTIVE,218.0,324.25,60.03,1404234904,"040051121000097","019011112586793",26.21,28,0.680,317.70,376.87,153.2,147.3,0.680,6455.3000000117,6480.4999999998,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404234906,11339.00
07/01/2014 13:15,1,6.120,ACTIVE,217.2,369.80,60.03,1404234904,"040051121000095","019011112586793",23.33,26,0.631,318.11,373.42,142.0,136.0,0.632,5775.699999988,5798.4999999999,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404234907,11340.00
07/01/2014 13:15,1,3.905,ACTIVE,217.3,333.80,60.03,1404234904,"033051125000132","019011112586793",34.75,28,0.596,318.25,371.90,135.0,129.0,0.606,7425.9999999999,7447.5999999999,135,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404234909,11341.00
07/01/2014 13:15,1,4.109,ACTIVE,217.5,363.81,60.03,1404234904,"033051125000135","019011112586793",33.75,28,0.615,319.12,372.34,138.0,132.9,0.616,5445.3999999642,5466.8999999642,135,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404234910,11342.00
07/01/2014 13:15,1,9.704,ACTIVE,217.4,379.32,60.03,1404234904,"040051121000116","019011112586793",20.15,27,0.859,314.75,387.03,194.6,185.8,0.849,6357.3000000115,6382.3000000115,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404234911,11343.00
07/01/2014 13:15,1,7.618,ACTIVE,218.1,335.84,60.03,1404234904,"040051121000068","019011112586793",26.57,27,0.906,307.58,400.27,201.4,196.4,0.878,5851.4999999998,5874.6999999879,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404234912,11344.00
07/01/2014 13:15,1,4.289,ACTIVE,217.6,377.41,60.03,1404234904,"033051125000118","019011112586793",45.15,28,0.848,308.91,413.20,192.6,184.2,0.838,8237.5,8266,98,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404234914,11345.00
07/01/2014 13:15,1,4.873,ACTIVE,217.6,332.78,60.03,1404234904,"033051125000150","019011112586793",40.92,28,0.885,299.71,412.37,198.4,190.9,0.868,7161.9000000361,7190.3000000123,104,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404234916,11346.00
07/01/2014 13:15,1,6.461,ACTIVE,217.6,376.39,60.03,1404234904,"040051121000185","019011112586793",25.48,29,0.732,314.73,393.01,163.8,158.4,0.725,9308.0000000004,9333.0000000004,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404234917,11347.00
07/01/2014 13:15,1,6.014,ACTIVE,216.9,327.62,60.03,1404234904,"040051121000195","019011112586793",25.75,29,0.685,314.44,390.69,154.1,147.4,0.686,6393.3000000119,6418.4000000357,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404234919,11348.00
07/01/2014 13:15,2,6.049,ALERT,217.80,360.38,60.022,1404234904,"274151322000083","019011112586793",28.27,37.50,0,332.73,382.93,173.3,165.4,0.694,174251.0,174251.0,14064,0,0,0,L,1151911521,1,124.27,124.94,0000,28,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404234921,11349.00
07/01/2014 13:15,2,6.352,ALERT,218.93,376.92,60.022,1404234904,"274151322000076","019011112586793",29.22,38.00,0,333.63,387.74,188.0,179.6,0.725,179594.5,179594.5,14035,0,0,0,L,1151911521,1,124.49,125.40,0000,30,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404234923,11350.00
07/01/2014 13:15,2,4.082,ALERT,218.03,437.03,60.017,1404234904,"274151322000094","019011112586793",39.22,36.50,0,397.05,452.06,161.9,154.4,0.619,117298.1,117298.1,14367,0,0,0,L,1151911521,1,124.27,125.17,0000,32,0,0,0,0,0,0,211,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404234925,11351.00
07/01/2014 13:15,2,6.051,ALERT,218.26,363.69,60.028,1404234904,"274151322000052","019011112586793",28.53,38.80,0,332.43,383.83,175.0,167.0,0.667,174744.5,174744.5,13999,0,0,0,L,1151911521,1,124.04,125.17,0000,31,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404234927,11352.00
07/01/2014 13:15,2,6.139,ALERT,218.48,364.59,60.017,1404234904,"274151322000085","019011112586793",28.65,35.00,0,333.03,384.43,178.1,170.0,0.672,173700.1,173700.1,13961,0,0,0,L,1151911521,1,125.17,124.94,0000,30,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404234929,11353.00
07/01/2014 13:15,2,5.945,ACTIVE,218.03,370.00,60.012,1404234904,"274151322000087","019011112586793",27.97,47.30,0,332.73,382.93,168.5,160.7,0.645,166451.9,166451.9,14002,0,0,0,L,1151911521,1,124.49,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404234930,11354.00
07/01/2014 13:15,2,6.066,ALERT,217.80,362.49,60.022,1404234904,"274151322000088","019011112586793",28.27,35.00,0,332.73,383.53,173.7,165.7,0.645,168485.5,168485.5,13978,0,0,0,L,1151911521,1,125.17,124.72,0000,28,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404234932,11355.00
07/01/2014 13:15,2,6.326,ALERT,217.80,368.20,60.022,1404234904,"274151322000095","019011112586793",29.10,37.80,0,332.43,386.23,186.5,178.1,0.689,177816.2,177816.2,14024,0,0,0,L,1151911521,1,124.94,124.72,0000,29,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404234934,11356.00
07/01/2014 13:15,2,4.064,ALERT,218.93,434.02,60.017,1404234904,"274151322000068","019011112586793",39.44,38.00,0,399.76,456.87,161.0,153.5,0.601,115324.6,115324.6,14412,0,0,0,L,1151911521,1,125.17,125.40,0000,33,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404234935,11357.00
07/01/2014 13:15,2,6.055,ALERT,218.26,358.88,60.028,1404234904,"274151322000054","019011112586793",28.80,35.40,0,332.43,384.43,176.7,168.6,0.667,172106.1,172106.1,14111,0,0,0,L,1151911521,1,124.49,124.72,0000,29,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404234937,11358.00
07/01/2014 13:30,1,5.629,ACTIVE,217.3,351.35,60.03,1404235804,"040051121000097","019011112586793",25.83,30,0.644,298.43,398.43,144.7,139.5,0.641,6480.4999999998,6515.1000000236,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404235806,11359.00
07/01/2014 13:30,1,5.675,ACTIVE,216.8,344.70,60.03,1404235804,"040051121000095","019011112586793",23.30,28,0.587,301.91,395.06,131.6,126.5,0.588,5798.4999999999,5829.699999988,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404235807,11360.00
07/01/2014 13:30,1,3.621,ACTIVE,216.5,336.23,60.03,1404235804,"033051125000132","019011112586793",34.42,30,0.549,295.13,404.43,124.0,118.4,0.557,7447.5999999999,7477.1999999999,137,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404235809,11361.00
07/01/2014 13:30,1,3.566,ACTIVE,217.0,342.92,60.03,1404235804,"033051125000135","019011112586793",34.32,29,0.546,302.35,392.98,121.8,118.0,0.549,5466.8999999642,5496.4999999642,137,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404235810,11362.00
07/01/2014 13:30,1,5.574,ALERT,215.7,359.71,60.03,1404235804,"040051121000116","019011112586793",25.45,28,0.630,300.24,396.93,141.2,135.4,0.628,6382.3000000115,6416.5000000115,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1404235812,11363.00
07/01/2014 13:30,1,5.472,ACTIVE,216.4,347.49,60.03,1404235804,"040051121000068","019011112586793",23.31,29,0.565,301.05,397.23,126.9,121.8,0.576,5874.6999999879,5906.4000000356,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404235813,11364.00
07/01/2014 13:30,1,3.923,ACTIVE,215.9,367.98,60.00,1404235804,"033051125000118","019011112586793",39.23,30,0.686,299.91,406.92,153.1,147.4,0.686,8266,8304.7,100,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404235814,11365.00
07/01/2014 13:30,1,3.845,ACTIVE,216.2,334.66,60.03,1404235804,"033051125000150","019011112586793",39.43,30,0.678,298.42,409.35,150.8,145.7,0.677,7190.3000000123,7229.0000000004,106,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404235815,11366.00
07/01/2014 13:30,1,5.193,ACTIVE,216.4,345.03,60.00,1404235804,"040051121000185","019011112586793",25.53,30,0.589,299.44,399.15,131.9,126.9,0.594,9333.0000000004,9367.2000000004,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404235817,11367.00
07/01/2014 13:30,1,5.259,ACTIVE,215.8,331.84,60.03,1404235804,"040051121000195","019011112586793",25.39,31,0.591,300.72,398.07,132.9,127.0,0.597,6418.4000000357,6452.699999988,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404235818,11368.00
07/01/2014 13:30,2,5.912,ALERT,218.03,350.47,60.006,1404235804,"274151322000083","019011112586793",28.07,41.50,0,281.64,540.73,167.9,160.1,0.667,174290.3,174290.3,14066,0,0,0,L,1151911521,1,124.04,124.94,0400,30,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404235820,11369.00
07/01/2014 13:30,2,6.252,ACTIVE,218.93,351.67,60.017,1404235804,"274151322000076","019011112586793",28.63,40.80,0,284.94,521.19,181.2,173.0,0.698,179637.3,179637.3,14037,0,0,0,L,1151911521,1,124.72,125.40,0400,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404235821,11370.00
07/01/2014 13:30,2,3.828,ALERT,218.48,439.74,60.001,1404235804,"274151322000094","019011112586793",39.94,38.40,0,296.06,524.50,155.0,147.7,0.592,117332.0,117332.0,14369,0,0,0,L,1151911521,1,124.04,125.40,0400,34,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404235823,11371.00
07/01/2014 13:30,2,5.914,ALERT,218.26,367.90,60.006,1404235804,"274151322000052","019011112586793",28.23,42.00,0,279.53,532.01,169.1,161.3,0.641,174784.1,174784.1,14001,0,0,0,L,1151911521,1,124.04,125.17,0400,34,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404235824,11372.00
07/01/2014 13:30,2,5.898,ALERT,218.26,355.58,60.001,1404235804,"274151322000085","019011112586793",28.63,37.80,0,284.34,526.90,171.0,163.1,0.641,173740.1,173740.1,13963,0,0,0,L,1151911521,1,124.94,124.94,0400,33,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404235826,11373.00
07/01/2014 13:30,2,5.828,ACTIVE,218.03,354.67,59.990,1404235804,"274151322000087","019011112586793",27.23,52.30,0,279.53,406.67,160.7,153.2,0.605,166490.2,166490.2,14003,0,0,0,L,1151911521,1,124.27,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404235828,11374.00
07/01/2014 13:30,2,5.855,ALERT,217.80,353.47,59.985,1404235804,"274151322000088","019011112586793",28.19,38.00,0,283.14,535.62,167.0,159.3,0.623,168524.6,168524.6,13980,0,0,0,L,1151911521,1,124.94,124.94,0400,30,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404235831,11375.00
07/01/2014 13:30,2,6.176,ACTIVE,218.03,351.97,60.006,1404235804,"274151322000095","019011112586793",28.80,40.40,0,284.04,534.11,179.9,171.7,0.658,177858.6,177858.6,14026,0,0,0,L,1151911521,1,124.27,124.94,0400,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404235832,11376.00
07/01/2014 13:30,2,3.943,ALERT,219.16,425.01,60.012,1404235804,"274151322000068","019011112586793",39.16,40.80,0,296.06,528.10,157.2,149.8,0.592,115358.6,115358.6,14414,0,0,0,L,1151911521,1,124.94,125.62,0001,35,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404235834,11377.00
07/01/2014 13:30,2,5.932,ALERT,218.26,350.77,60.012,1404235804,"274151322000054","019011112586793",28.21,39.00,0,287.35,532.31,169.5,161.7,0.636,172145.7,172145.7,14113,0,0,0,L,1151911521,1,124.49,124.94,0400,31,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404235836,11378.00
07/01/2014 13:45,1,4.433,ALERT,215.8,347.07,60.00,1404236704,"040051121000097","019011112586793",25.30,32,0.497,305.94,401.28,111.6,106.9,0.508,6515.1000000236,6553.9999999998,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1404236707,11379.00
07/01/2014 13:45,1,4.401,ACTIVE,215.3,350.52,60.03,1404236704,"040051121000095","019011112586793",23.00,30,0.446,297.16,401.92,100.7,95.8,0.455,5829.699999988,5865.9000000357,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404236709,11380.00
07/01/2014 13:45,1,2.828,ACTIVE,215.5,325.02,60.00,1404236704,"033051125000132","019011112586793",33.61,32,0.417,313.78,393.52,94.6,89.8,0.434,7477.1999999999,7511.6999999999,139,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404236710,11381.00
07/01/2014 13:45,1,2.792,ACTIVE,215.7,352.98,60.00,1404236704,"033051125000135","019011112586793",33.49,31,0.414,310.83,394.92,93.0,89.2,0.433,5496.4999999642,5530.6999999642,139,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404236711,11382.00
07/01/2014 13:45,1,4.370,ACTIVE,215.4,353.00,60.00,1404236704,"040051121000116","019011112586793",25.22,31,0.486,304.12,402.75,109.6,104.4,0.500,6416.5000000115,6455.1000000115,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404236712,11383.00
07/01/2014 13:45,1,4.458,ACTIVE,216.3,326.79,60.00,1404236704,"040051121000068","019011112586793",23.08,31,0.453,309.62,397.24,102.4,97.7,0.472,5906.4000000356,5942.8000000118,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404236714,11384.00
07/01/2014 13:45,1,3.277,ACTIVE,215.9,331.69,60.00,1404236704,"033051125000118","019011112586793",38.75,32,0.567,308.74,407.63,126.4,121.9,0.569,8304.7,8346.2,102,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404236715,11385.00
07/01/2014 13:45,1,3.306,ACTIVE,215.4,327.79,60.00,1404236704,"033051125000150","019011112586793",38.90,32,0.575,293.53,466.02,128.0,123.6,0.587,7229.0000000004,7270.5000000004,108,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404236716,11386.00
07/01/2014 13:45,1,4.570,ACTIVE,216.2,358.31,60.00,1404236704,"040051121000185","019011112586793",24.97,32,0.504,296.44,401.21,113.5,109.0,0.517,9367.2000000004,9405.8000000004,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404236717,11387.00
07/01/2014 13:45,1,4.692,ACTIVE,216.1,324.58,60.00,1404236704,"040051121000195","019011112586793",24.78,33,0.513,298.15,403.70,115.7,110.6,0.526,6452.699999988,6491.4000000357,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404236719,11388.00
07/01/2014 13:45,2,4.668,ALERT,216.90,360.38,60.022,1404236704,"274151322000083","019011112586793",27.75,44.50,0,297.26,535.32,131.2,124.7,0.521,174334.6,174334.6,14068,0,0,0,L,1151911521,1,123.59,124.27,0400,33,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404236721,11389.00
07/01/2014 13:45,2,4.918,ALERT,217.58,347.46,59.990,1404236704,"274151322000076","019011112586793",28.15,44.00,0,296.66,531.41,140.2,133.4,0.539,179683.0,179683.0,14038,0,0,0,L,1151911521,1,123.81,124.72,0400,35,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404236723,11390.00
07/01/2014 13:45,2,3.053,ALERT,217.35,415.69,59.985,1404236704,"274151322000094","019011112586793",38.63,39.30,0,300.57,526.30,120.2,114.1,0.464,117360.2,117360.2,14371,0,0,0,L,1151911521,1,123.59,124.72,0001,34,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404236724,11391.00
07/01/2014 13:45,2,4.688,ALERT,217.13,348.66,59.990,1404236704,"274151322000052","019011112586793",27.75,45.80,0,296.96,528.10,131.7,125.2,0.499,174828.4,174828.4,14003,0,0,0,L,1151911521,1,123.36,124.72,0400,37,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404236726,11392.00
07/01/2014 13:45,2,4.680,ALERT,217.13,348.06,59.996,1404236704,"274151322000085","019011112586793",27.93,40.60,0,297.26,524.80,132.4,125.9,0.499,173784.6,173784.6,13965,0,0,0,L,1151911521,1,124.49,124.04,0400,35,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404236728,11393.00
07/01/2014 13:45,2,4.639,ALERT,217.13,357.08,59.996,1404236704,"274151322000087","019011112586793",26.28,56.00,0,301.77,526.90,123.5,117.2,0.464,166534.0,166534.0,14004,0,0,0,L,1151911521,1,124.27,124.27,0400,49,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404236730,11394.00
07/01/2014 13:45,2,4.611,ALERT,216.90,346.56,59.990,1404236704,"274151322000088","019011112586793",27.75,40.40,0,297.26,529.91,129.6,123.1,0.482,168568.9,168568.9,13982,0,0,0,L,1151911521,1,124.27,124.27,0400,32,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404236732,11395.00
07/01/2014 13:45,2,4.922,ALERT,216.90,351.97,60.006,1404236704,"274151322000095","019011112586793",28.03,43.40,0,298.47,527.80,139.7,132.9,0.517,177903.8,177903.8,14027,0,0,0,L,1151911521,1,124.04,124.04,0400,34,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404236734,11396.00
07/01/2014 13:45,2,3.117,ALERT,217.80,410.88,59.996,1404236704,"274151322000068","019011112586793",38.35,43.00,0,297.57,531.41,120.1,114.0,0.451,115393.0,115393.0,14416,0,0,0,L,1151911521,1,124.27,124.72,0001,36,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404236735,11397.00
07/01/2014 13:45,2,4.682,ALERT,216.90,351.97,59.996,1404236704,"274151322000054","019011112586793",27.73,41.50,0,297.57,528.10,131.5,125.0,0.495,172189.8,172189.8,14115,0,0,0,L,1151911521,1,124.27,124.27,0400,34,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404236737,11398.00
07/01/2014 14:00,1,6.539,ACTIVE,217.0,332.58,60.03,1404237604,"040051121000097","019011112586793",25.84,33,0.746,308.10,397.46,168.1,161.2,0.740,6553.9999999998,6593.8000000117,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404237607,11399.00
07/01/2014 14:00,1,6.362,ACTIVE,216.9,357.23,60.03,1404237604,"040051121000095","019011112586793",22.56,31,0.636,313.76,393.99,142.8,137.2,0.637,5865.9000000357,5902.4999999999,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404237608,11400.00
07/01/2014 14:00,1,4.363,ACTIVE,217.1,335.47,60.03,1404237604,"033051125000132","019011112586793",34.87,33,0.669,302.50,448.16,151.4,144.2,0.668,7511.6999999999,7546.4999999999,141,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404237609,11401.00
07/01/2014 14:00,1,6.080,ACTIVE,218.5,366.32,60.00,1404237604,"033051125000135","019011112586793",32.81,32,0.887,303.35,450.22,198.5,192.5,0.863,5530.6999999642,5565.3999999642,141,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404237610,11402.00
07/01/2014 14:00,1,8.447,ACTIVE,216.5,323.58,60.03,1404237604,"040051121000116","019011112586793",20.94,32,0.796,297.24,401.82,176.0,171.3,0.777,6455.1000000115,6494.6000000115,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404237612,11403.00
07/01/2014 14:00,1,8.589,ACTIVE,217.8,364.58,60.03,1404237604,"040051121000068","019011112586793",23.18,32,0.873,309.25,395.71,198.1,187.2,0.865,5942.8000000118,5980.1000000237,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404237613,11404.00
07/01/2014 14:00,1,4.445,ACTIVE,217.4,355.90,60.03,1404237604,"033051125000118","019011112586793",43.76,32,0.883,295.56,410.37,193.5,189.9,0.848,8346.2,8388.9,104,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404237614,11405.00
07/01/2014 14:00,1,4.093,ACTIVE,216.7,324.77,60.03,1404237604,"033051125000150","019011112586793",41.06,32,0.758,291.66,452.85,167.2,162.7,0.745,7270.5000000004,7313.1999999885,110,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404237615,11406.00
07/01/2014 14:00,1,5.648,ACTIVE,216.6,323.58,60.03,1404237604,"040051121000185","019011112586793",24.92,34,0.627,291.07,409.15,140.0,135.0,0.627,9405.8000000004,9445.6000000004,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404237617,11407.00
07/01/2014 14:00,1,5.559,ACTIVE,216.1,366.87,60.00,1404237604,"040051121000195","019011112586793",25.04,34,0.615,301.01,404.09,138.5,132.2,0.615,6491.4000000357,6531.4000000357,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404237618,11408.00
07/01/2014 14:00,2,6.492,ACTIVE,217.80,357.08,60.028,1404237604,"274151322000083","019011112586793",28.17,46.20,0,325.82,407.87,185.2,176.9,0.747,174381.4,174381.4,14070,0,0,0,L,1151911521,1,124.04,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404237619,11409.00
07/01/2014 14:00,2,6.840,ALERT,218.71,354.97,60.022,1404237604,"274151322000076","019011112586793",28.53,46.20,0,299.37,530.51,197.7,188.9,0.765,179730.7,179730.7,14040,0,0,0,L,1151911521,1,124.49,125.17,0400,37,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404237621,11410.00
07/01/2014 14:00,2,4.447,ALERT,218.03,417.19,60.017,1404237604,"274151322000094","019011112586793",38.96,41.00,0,302.07,525.40,175.5,167.5,0.672,117398.4,117398.4,14373,0,0,0,L,1151911521,1,124.27,124.94,0001,36,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404237623,11411.00
07/01/2014 14:00,2,6.324,ALERT,218.26,355.28,60.022,1404237604,"274151322000052","019011112586793",28.53,47.00,0,299.07,522.69,182.3,174.1,0.698,174874.8,174874.8,14005,0,0,0,L,1151911521,1,124.04,124.94,0400,39,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404237625,11412.00
07/01/2014 14:00,2,6.865,ALERT,218.03,355.88,60.022,1404237604,"274151322000085","019011112586793",27.91,41.80,0,299.37,522.39,194.1,185.4,0.729,173830.8,173830.8,13967,0,0,0,L,1151911521,1,124.94,124.49,0400,38,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404237627,11413.00
07/01/2014 14:00,2,6.801,ALERT,218.03,350.47,60.028,1404237604,"274151322000087","019011112586793",25.84,61.00,0,301.17,526.90,178.1,169.9,0.676,166578.1,166578.1,14006,0,0,0,L,1151911521,1,124.49,124.72,0400,54,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404237628,11414.00
07/01/2014 14:00,2,6.656,ALERT,217.80,361.29,60.017,1404237604,"274151322000088","019011112586793",27.43,42.80,0,299.67,529.91,185.1,176.7,0.694,168615.1,168615.1,13984,0,0,0,L,1151911521,1,124.94,124.49,0400,35,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404237630,11415.00
07/01/2014 14:00,2,7.008,ALERT,217.80,349.26,60.028,1404237604,"274151322000095","019011112586793",28.13,44.80,0,300.57,529.31,199.9,191.0,0.747,177951.5,177951.5,14029,0,0,0,L,1151911521,1,124.49,124.49,0400,36,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404237632,11416.00
07/01/2014 14:00,2,4.473,ALERT,218.93,412.68,60.017,1404237604,"274151322000068","019011112586793",38.09,44.50,0,301.17,527.50,173.1,165.2,0.658,115433.9,115433.9,14418,0,0,0,L,1151911521,1,124.94,125.17,0400,38,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404237634,11417.00
07/01/2014 14:00,2,6.789,ALERT,217.80,351.67,60.022,1404237604,"274151322000054","019011112586793",27.45,44.00,0,299.67,527.80,188.8,180.3,0.712,172236.0,172236.0,14117,0,0,0,L,1151911521,1,124.72,124.49,0400,36,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404237636,11418.00
07/01/2014 14:15,1,4.014,ACTIVE,215.2,334.55,60.00,1404238507,"040051121000097","019011112586793",24.57,34,0.438,305.27,399.44,98.1,94.0,0.451,6593.8000000117,6631.6999999879,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404238509,11419.00
07/01/2014 14:15,1,3.909,ACTIVE,214.8,326.76,60.03,1404238507,"040051121000095","019011112586793",22.92,32,0.392,309.33,395.43,89.1,84.2,0.413,5902.4999999999,5937.6000000237,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404238511,11420.00
07/01/2014 14:15,1,2.418,ACTIVE,214.9,348.17,60.03,1404238507,"033051125000132","019011112586793",33.47,34,0.354,312.79,393.04,80.5,75.9,0.378,7546.4999999999,7579.5999999999,143,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404238512,11421.00
07/01/2014 14:15,1,2.228,ACTIVE,214.6,321.75,60.00,1404238507,"033051125000135","019011112586793",32.84,32,0.326,316.70,393.53,72.8,69.8,0.349,5565.3999999642,5598.2999999642,143,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404238513,11422.00
07/01/2014 14:15,1,3.201,ACTIVE,213.7,337.64,60.03,1404238507,"040051121000116","019011112586793",25.31,32,0.355,303.03,399.28,80.6,75.5,0.378,6494.6000000115,6532.1000000115,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404238515,11423.00
07/01/2014 14:15,1,2.952,ACTIVE,214.0,333.15,60.00,1404238507,"040051121000068","019011112586793",23.19,32,0.298,306.19,397.99,68.1,63.7,0.328,5980.1000000237,6015.4999999999,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404238516,11424.00
07/01/2014 14:15,1,2.149,ALERT,213.9,346.60,60.03,1404238507,"033051125000118","019011112586793",38.09,33,0.363,300.70,410.81,81.4,77.5,0.384,8388.9,8429.4,106,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1404238518,11425.00
07/01/2014 14:15,1,2.132,ACTIVE,214.4,346.33,60.00,1404238507,"033051125000150","019011112586793",37.77,33,0.360,296.19,437.88,80.1,76.9,0.380,7313.1999999885,7353.6000000243,112,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404238519,11426.00
07/01/2014 14:15,1,2.849,ACTIVE,214.2,337.95,60.00,1404238507,"040051121000185","019011112586793",24.56,34,0.307,304.70,401.28,69.6,65.5,0.335,9445.6000000004,9483.3000000004,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404238520,11427.00
07/01/2014 14:15,1,2.852,ACTIVE,213.9,327.60,60.00,1404238507,"040051121000195","019011112586793",24.78,35,0.310,289.48,406.18,70.3,66.2,0.335,6531.4000000357,6568.9999999999,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404238522,11428.00
07/01/2014 14:15,2,5.020,ALERT,215.54,357.38,59.996,1404238507,"274151322000083","019011112586793",25.31,48.50,0,296.96,536.22,127.4,121.1,0.504,174424.9,174424.9,14071,0,0,0,L,1151911521,1,122.68,123.81,0400,35,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404238524,11429.00
07/01/2014 14:15,2,5.090,ALERT,216.45,361.59,60.006,1404238507,"274151322000076","019011112586793",28.05,47.00,0,296.66,529.91,143.3,136.4,0.557,179776.0,179776.0,14042,0,0,0,L,1151911521,1,123.36,124.27,0400,37,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404238525,11430.00
07/01/2014 14:15,2,2.920,ALERT,216.00,413.29,59.996,1404238507,"274151322000094","019011112586793",38.19,41.50,0,296.66,524.80,112.7,106.9,0.433,117436.6,117436.6,14375,0,0,0,L,1151911521,1,123.14,124.04,0400,35,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404238527,11431.00
07/01/2014 14:15,2,5.094,ALERT,216.00,347.76,59.996,1404238507,"274151322000052","019011112586793",27.41,49.50,0,296.66,526.60,140.6,133.8,0.530,174918.6,174918.6,14007,0,0,0,L,1151911521,1,122.68,123.81,0400,39,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404238529,11432.00
07/01/2014 14:15,2,4.250,ALERT,216.00,357.68,60.006,1404238507,"274151322000085","019011112586793",27.06,43.40,0,298.17,524.50,116.1,110.2,0.433,173874.9,173874.9,13969,0,0,0,L,1151911521,1,123.59,123.59,0400,37,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404238531,11433.00
07/01/2014 14:15,2,4.449,ALERT,216.00,353.17,60.012,1404238507,"274151322000087","019011112586793",23.70,64.30,0,299.07,524.20,105.8,100.2,0.398,166620.4,166620.4,14008,0,0,0,L,1151911521,1,123.14,123.81,0400,55,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404238533,11434.00
07/01/2014 14:15,2,4.350,ALERT,215.77,353.77,59.996,1404238507,"274151322000088","019011112586793",27.83,44.00,0,297.26,529.31,122.2,116.0,0.455,168659.1,168659.1,13986,0,0,0,L,1151911521,1,123.59,123.59,0400,34,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404238535,11435.00
07/01/2014 14:15,2,4.867,ALERT,215.77,351.37,59.990,1404238507,"274151322000095","019011112586793",27.77,46.40,0,298.17,529.91,135.7,129.1,0.508,177995.9,177995.9,14031,0,0,0,L,1151911521,1,123.59,123.59,0400,35,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404238536,11436.00
07/01/2014 14:15,2,3.111,ALERT,216.67,407.87,59.996,1404238507,"274151322000068","019011112586793",37.55,44.50,0,296.66,524.20,117.8,111.8,0.451,115471.9,115471.9,14420,0,0,0,L,1151911521,1,123.81,124.04,0001,37,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404238539,11437.00
07/01/2014 14:15,2,4.395,ALERT,216.00,360.38,59.990,1404238507,"274151322000054","019011112586793",26.98,45.30,0,297.26,529.61,119.8,113.7,0.446,172279.6,172279.6,14119,0,0,0,L,1151911521,1,123.14,123.59,0400,35,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404238540,11438.00
07/01/2014 14:30,1,6.747,ACTIVE,218.0,343.50,60.03,1404239404,"040051121000097","019011112586793",24.71,36,0.735,305.91,398.91,165.9,159.3,0.730,6631.6999999879,6675.6999999879,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404239406,11439.00
07/01/2014 14:30,1,7.252,ACTIVE,218.2,374.74,60.00,1404239404,"040051121000095","019011112586793",22.44,33,0.719,308.77,395.65,161.9,156.3,0.713,5937.6000000237,5977.4999999999,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404239408,11440.00
07/01/2014 14:30,1,4.775,ACTIVE,218.2,373.23,60.03,1404239404,"033051125000132","019011112586793",33.31,35,0.698,301.00,449.10,158.3,151.4,0.693,7579.5999999999,7617.6999999999,145,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404239409,11441.00
07/01/2014 14:30,1,3.603,ACTIVE,217.2,362.51,60.03,1404239404,"033051125000135","019011112586793",33.02,33,0.533,302.13,451.66,118.4,115.3,0.537,5598.2999999642,5636.0999999642,145,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404239411,11442.00
07/01/2014 14:30,1,4.261,ACTIVE,215.5,357.22,60.03,1404239404,"040051121000116","019011112586793",24.93,33,0.468,300.02,399.78,105.7,100.3,0.483,6532.1000000115,6575.6000000115,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404239412,11443.00
07/01/2014 14:30,1,5.327,ACTIVE,217.0,363.91,60.03,1404239404,"040051121000068","019011112586793",23.27,34,0.545,309.95,395.26,123.3,117.8,0.556,6015.4999999999,6055.9000000357,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404239414,11444.00
07/01/2014 14:30,1,4.493,ACTIVE,216.8,357.13,60.03,1404239404,"033051125000118","019011112586793",38.74,34,0.774,300.81,405.88,173.2,166.3,0.768,8429.4,8476,109,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404239415,11445.00
07/01/2014 14:30,1,3.719,ACTIVE,216.4,352.36,60.03,1404239404,"033051125000150","019011112586793",37.97,34,0.631,290.40,464.03,140.5,136.1,0.635,7353.6000000243,7400.4000000362,114,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404239416,11446.00
07/01/2014 14:30,1,4.884,ACTIVE,216.6,348.25,60.03,1404239404,"040051121000185","019011112586793",24.48,36,0.531,304.84,400.82,118.9,114.5,0.540,9483.3000000004,9527.3000000004,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404239418,11447.00
07/01/2014 14:30,1,4.787,ACTIVE,216.3,325.80,60.03,1404239404,"040051121000195","019011112586793",24.66,36,0.518,294.11,402.39,117.4,111.7,0.532,6568.9999999999,6613.199999988,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404239419,11448.00
07/01/2014 14:30,2,7.291,ALERT,218.93,354.07,60.022,1404239404,"274151322000083","019011112586793",27.04,50.20,0,296.06,535.62,199.3,190.5,0.791,174475.0,174475.0,14073,0,0,0,L,1151911521,1,124.49,125.40,0400,39,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404239421,11449.00
07/01/2014 14:30,2,7.510,ALERT,220.06,354.07,60.022,1404239404,"274151322000076","019011112586793",27.69,50.20,0,295.76,532.01,210.3,201.1,0.804,179828.6,179828.6,14044,0,0,0,L,1151911521,1,125.17,125.85,0400,40,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404239423,11450.00
07/01/2014 14:30,2,4.768,ALERT,219.61,417.79,60.017,1404239404,"274151322000094","019011112586793",38.37,44.50,0,298.47,529.61,183.7,175.3,0.698,117482.4,117482.4,14377,0,0,0,L,1151911521,1,124.72,126.07,0001,38,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404239425,11451.00
07/01/2014 14:30,2,7.168,ALERT,219.39,375.11,60.033,1404239404,"274151322000052","019011112586793",27.25,51.50,0,296.06,532.61,197.5,188.7,0.751,174968.6,174968.6,14009,0,0,0,L,1151911521,1,124.49,125.62,0400,42,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404239426,11452.00
07/01/2014 14:30,2,7.221,ALERT,219.61,362.49,60.022,1404239404,"274151322000085","019011112586793",27.49,45.50,0,296.06,525.10,201.0,192.1,0.756,173925.2,173925.2,13971,0,0,0,L,1151911521,1,125.62,125.40,0400,41,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404239428,11453.00
07/01/2014 14:30,2,7.119,ALERT,219.39,356.18,60.028,1404239404,"274151322000087","019011112586793",25.80,68.00,0,295.46,528.10,186.0,177.6,0.703,166668.4,166668.4,14010,0,0,0,L,1151911521,1,124.94,125.62,0400,60,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404239430,11454.00
07/01/2014 14:30,2,7.072,ALERT,219.16,371.81,60.017,1404239404,"274151322000088","019011112586793",27.02,45.50,0,296.36,530.21,193.3,184.7,0.716,168708.8,168708.8,13988,0,0,0,L,1151911521,1,125.62,125.40,0400,38,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404239432,11455.00
07/01/2014 14:30,2,7.592,ALERT,219.16,362.79,60.017,1404239404,"274151322000095","019011112586793",27.71,48.50,0,296.96,528.70,212.7,203.4,0.791,178047.7,178047.7,14033,0,0,0,L,1151911521,1,125.40,125.40,0400,39,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404239434,11456.00
07/01/2014 14:30,2,4.688,ALERT,220.52,419.00,60.012,1404239404,"274151322000068","019011112586793",38.47,47.50,0,301.17,537.12,182.5,174.2,0.694,115518.0,115518.0,14422,0,0,0,L,1151911521,1,125.62,126.07,0001,40,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404239436,11457.00
07/01/2014 14:30,2,7.133,ALERT,219.39,376.62,60.017,1404239404,"274151322000054","019011112586793",27.12,48.30,0,296.06,530.51,195.8,187.0,0.738,172330.3,172330.3,14121,0,0,0,L,1151911521,1,125.17,125.40,0400,39,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404239438,11458.00
07/01/2014 14:45,1,7.415,ACTIVE,218.0,372.54,60.00,1404240304,"040051121000097","019011112586793",25.13,35,0.826,301.30,397.73,185.4,178.8,0.808,6675.6999999879,6717.8000000117,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404240307,11459.00
07/01/2014 14:45,1,7.426,ACTIVE,217.4,327.59,60.00,1404240304,"040051121000095","019011112586793",22.53,32,0.742,303.04,392.27,166.5,160.5,0.733,5977.4999999999,6015.8000000118,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404240308,11460.00
07/01/2014 14:45,1,4.755,ACTIVE,217.6,367.22,60.00,1404240304,"033051125000132","019011112586793",33.75,35,0.707,304.51,390.87,159.7,153.0,0.702,7617.6999999999,7653.8999999999,147,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404240309,11461.00
07/01/2014 14:45,1,4.688,ACTIVE,218.2,372.75,60.00,1404240304,"033051125000135","019011112586793",33.56,33,0.699,303.61,391.92,156.5,151.8,0.690,5636.0999999642,5672.0999999642,147,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404240311,11462.00
07/01/2014 14:45,1,7.293,ACTIVE,216.5,375.72,60.03,1404240304,"040051121000116","019011112586793",25.32,32,0.819,299.54,394.73,183.8,176.4,0.807,6575.6000000115,6617.3000000115,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404240312,11463.00
07/01/2014 14:45,1,7.470,ACTIVE,216.9,375.45,60.00,1404240304,"040051121000068","019011112586793",22.82,33,0.755,303.13,394.27,169.6,162.6,0.748,6055.9000000357,6094.8000000119,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404240313,11464.00
07/01/2014 14:45,1,4.956,ACTIVE,217.4,367.73,60.00,1404240304,"033051125000118","019011112586793",41.14,34,0.907,296.96,402.11,202.8,195.8,0.881,8476,8521.6,111,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404240315,11465.00
07/01/2014 14:45,1,4.961,ACTIVE,218.3,351.31,60.00,1404240304,"033051125000150","019011112586793",41.07,34,0.908,296.41,404.17,202.8,196.5,0.880,7400.4000000362,7446.1000000243,116,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404240316,11466.00
07/01/2014 14:45,1,7.494,ACTIVE,218.2,329.00,60.00,1404240304,"040051121000185","019011112586793",24.78,36,0.822,298.70,397.64,184.8,178.4,0.809,9527.3000000004,9569.5000000004,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404240317,11467.00
07/01/2014 14:45,1,7.522,ACTIVE,217.0,380.03,60.03,1404240304,"040051121000195","019011112586793",25.06,36,0.831,301.15,396.70,187.5,178.9,0.818,6613.199999988,6655.6000000238,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404240319,11468.00
07/01/2014 14:45,2,7.750,ACTIVE,218.71,359.18,59.985,1404240304,"274151322000083","019011112586793",27.41,50.40,0,322.81,409.08,215.1,205.6,0.862,174524.1,174524.1,14075,0,0,0,L,1151911521,1,124.49,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404240320,11469.00
07/01/2014 14:45,2,8.066,ALERT,220.06,360.38,59.985,1404240304,"274151322000076","019011112586793",28.29,50.80,0,300.87,524.80,230.9,221.0,0.884,179880.7,179880.7,14046,0,0,0,L,1151911521,1,124.94,126.07,0400,40,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404240322,11470.00
07/01/2014 14:45,2,5.111,ALERT,219.39,420.50,59.990,1404240304,"274151322000094","019011112586793",39.06,44.30,0,302.68,511.27,201.8,192.9,0.756,117528.0,117528.0,14379,0,0,0,L,1151911521,1,124.49,125.85,0400,38,0,0,0,0,0,0,22,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404240324,11471.00
07/01/2014 14:45,2,7.699,ACTIVE,219.61,366.70,59.985,1404240304,"274151322000052","019011112586793",27.65,52.30,0,324.62,407.27,215.4,206.0,0.822,175017.7,175017.7,14011,0,0,0,L,1151911521,1,124.72,125.85,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404240326,11472.00
07/01/2014 14:45,2,7.746,ACTIVE,219.16,354.07,59.990,1404240304,"274151322000085","019011112586793",27.91,46.00,0,321.01,407.57,218.9,209.4,0.818,173975.1,173975.1,13973,0,0,0,L,1151911521,1,125.17,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404240327,11473.00
07/01/2014 14:45,2,7.658,ACTIVE,219.16,365.19,59.990,1404240304,"274151322000087","019011112586793",26.14,70.70,0,324.32,406.07,202.7,193.7,0.769,166714.6,166714.6,14012,0,0,0,L,1151911521,1,124.72,125.62,0000,61,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404240328,11474.00
07/01/2014 14:45,2,7.631,ACTIVE,219.16,368.50,59.964,1404240304,"274151322000088","019011112586793",27.57,46.20,0,324.02,407.27,212.8,203.5,0.795,168757.4,168757.4,13990,0,0,0,L,1151911521,1,125.40,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404240329,11475.00
07/01/2014 14:45,2,8.139,ALERT,218.71,352.57,59.990,1404240304,"274151322000095","019011112586793",28.01,49.50,0,303.58,522.69,230.6,220.6,0.853,178099.7,178099.7,14035,0,0,0,L,1151911521,1,125.17,125.17,0400,39,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404240330,11476.00
07/01/2014 14:45,2,5.127,ALERT,220.29,422.90,59.996,1404240304,"274151322000068","019011112586793",38.88,47.30,0,302.37,519.69,202.4,193.5,0.769,115563.6,115563.6,14424,0,0,0,L,1151911521,1,125.17,125.85,0400,40,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404240332,11477.00
07/01/2014 14:45,2,7.711,ACTIVE,219.39,371.21,59.980,1404240304,"274151322000054","019011112586793",27.65,47.80,0,324.62,408.48,215.8,206.4,0.809,172379.5,172379.5,14123,0,0,0,L,1151911521,1,125.17,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404240333,11478.00
07/01/2014 15:00,1,6.131,ACTIVE,217.3,334.64,60.03,1404241204,"040051121000097","019011112586793",25.50,35,0.692,306.55,399.67,155.5,148.8,0.690,6717.8000000117,6757.9999999998,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404241207,11479.00
07/01/2014 15:00,1,5.750,ACTIVE,216.8,361.13,60.07,1404241204,"040051121000095","019011112586793",22.30,32,0.573,312.45,393.00,127.6,123.7,0.572,6015.8000000118,6052.1000000237,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404241208,11480.00
