ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/01/2014 15:00,1,3.653,ACTIVE,217.2,324.59,60.07,1404241204,"033051125000132","019011112586793",34.19,34,0.546,303.72,399.78,124.3,117.9,0.562,7653.8999999999,7688.3999999999,149,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404241209,11481.00
07/01/2014 15:00,1,3.605,ACTIVE,217.5,329.62,60.03,1404241204,"033051125000135","019011112586793",34.69,33,0.554,314.68,390.38,124.4,119.3,0.561,5672.0999999642,5706.2999999642,149,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404241210,11482.00
07/01/2014 15:00,1,6.771,ALERT,217.1,356.26,60.07,1404241204,"040051121000116","019011112586793",23.52,32,0.704,303.03,397.58,158.5,151.4,0.705,6617.3000000115,6657.0000000115,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1404241212,11483.00
07/01/2014 15:00,1,8.120,ACTIVE,218.4,327.77,60.03,1404241204,"040051121000068","019011112586793",22.80,33,0.811,314.95,393.30,184.2,174.9,0.803,6094.8000000119,6131.6999999881,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404241213,11484.00
07/01/2014 15:00,1,4.849,ACTIVE,217.9,369.94,60.07,1404241204,"033051125000118","019011112586793",42.16,34,0.906,308.00,407.80,203.4,195.5,0.877,8521.6,8565.3,113,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404241214,11485.00
07/01/2014 15:00,1,4.569,ACTIVE,217.2,381.07,60.03,1404241204,"033051125000150","019011112586793",40.72,34,0.821,296.04,407.59,185.1,176.7,0.815,7446.1000000243,7489.6999999885,118,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404241216,11486.00
07/01/2014 15:00,1,7.279,ACTIVE,218.0,378.87,60.03,1404241204,"040051121000185","019011112586793",24.77,35,0.802,306.66,397.44,179.4,173.5,0.783,9569.5000000004,9609.5000000004,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404241217,11487.00
07/01/2014 15:00,1,7.361,ACTIVE,218.2,329.11,60.03,1404241204,"040051121000195","019011112586793",27.48,36,0.898,306.05,400.26,201.2,194.9,0.874,6655.6000000238,6695.699999988,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404241218,11488.00
07/01/2014 15:00,2,6.707,ALERT,218.03,366.70,60.049,1404241204,"274151322000083","019011112586793",25.39,50.00,0,301.47,534.11,173.0,165.0,0.685,174570.6,174570.6,14076,0,0,0,L,1151911521,1,124.27,125.17,0400,37,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404241220,11489.00
07/01/2014 15:00,2,6.908,ALERT,219.39,371.21,60.043,1404241204,"274151322000076","019011112586793",25.96,48.50,0,300.57,527.80,181.9,173.6,0.698,179929.4,179929.4,14048,0,0,0,L,1151911521,1,124.94,125.85,0400,39,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404241222,11490.00
07/01/2014 15:00,2,4.297,ACTIVE,218.71,430.42,60.038,1404241204,"274151322000094","019011112586793",38.82,44.30,0,346.26,469.49,168.5,160.7,0.645,117571.7,117571.7,14381,0,0,0,L,1151911521,1,124.49,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404241223,11491.00
07/01/2014 15:00,2,6.535,ALERT,219.16,370.00,60.043,1404241204,"274151322000052","019011112586793",25.43,51.00,0,300.87,528.40,168.7,160.9,0.632,175064.2,175064.2,14012,0,0,0,L,1151911521,1,124.27,125.62,0400,41,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404241225,11492.00
07/01/2014 15:00,2,6.789,ACTIVE,219.16,371.21,60.038,1404241204,"274151322000085","019011112586793",26.78,45.00,0,329.43,408.78,184.6,176.2,0.694,174022.6,174022.6,13974,0,0,0,L,1151911521,1,125.17,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404241226,11493.00
07/01/2014 15:00,2,6.668,ACTIVE,218.26,357.98,60.043,1404241204,"274151322000087","019011112586793",25.49,71.00,0,330.93,406.67,172.2,164.3,0.654,166758.7,166758.7,14013,0,0,0,L,1151911521,1,124.27,125.17,0000,62,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404241227,11494.00
07/01/2014 15:00,2,6.012,ACTIVE,218.48,370.00,60.043,1404241204,"274151322000088","019011112586793",28.69,45.00,0,327.62,407.27,174.4,166.5,0.650,168803.6,168803.6,13991,0,0,0,L,1151911521,1,124.72,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404241228,11495.00
07/01/2014 15:00,2,6.957,ALERT,218.26,373.31,60.043,1404241204,"274151322000095","019011112586793",27.27,47.50,0,301.47,526.90,192.2,183.6,0.716,178148.2,178148.2,14037,0,0,0,L,1151911521,1,124.94,124.94,0400,37,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404241230,11496.00
07/01/2014 15:00,2,4.127,ACTIVE,219.39,434.93,60.038,1404241204,"274151322000068","019011112586793",39.46,47.00,0,346.56,475.80,165.3,157.6,0.628,115607.3,115607.3,14426,0,0,0,L,1151911521,1,125.17,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404241231,11497.00
07/01/2014 15:00,2,6.264,ALERT,218.71,364.29,60.043,1404241204,"274151322000054","019011112586793",28.35,47.30,0,300.87,524.80,179.8,171.6,0.681,172426.1,172426.1,14124,0,0,0,L,1151911521,1,124.49,125.17,0400,38,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404241233,11498.00
07/01/2014 15:15,1,6.320,ACTIVE,217.2,371.02,60.00,1404242104,"040051121000097","019011112586793",25.15,35,0.700,310.40,400.55,158.1,151.2,0.702,6757.9999999998,6796.4999999998,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404242106,11499.00
07/01/2014 15:15,1,5.163,ACTIVE,215.7,327.25,60.00,1404242104,"040051121000095","019011112586793",22.98,32,0.526,315.70,392.70,118.0,113.2,0.530,6052.1000000237,6087.1999999879,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404242108,11500.00
07/01/2014 15:15,1,4.696,ACTIVE,217.3,335.27,60.00,1404242104,"033051125000132","019011112586793",30.48,34,0.623,317.06,390.59,142.4,135.2,0.635,7688.3999999999,7721.4999999999,151,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404242109,11501.00
07/01/2014 15:15,1,4.068,ACTIVE,217.1,359.68,59.96,1404242104,"033051125000135","019011112586793",32.17,33,0.584,317.06,391.57,130.2,126.4,0.584,5706.2999999642,5739.1999999642,151,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404242111,11502.00
07/01/2014 15:15,1,6.793,ACTIVE,216.4,374.83,60.00,1404242104,"040051121000116","019011112586793",25.50,32,0.766,299.03,398.79,172.4,164.7,0.761,6657.0000000115,6695.3000000115,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404242112,11503.00
07/01/2014 15:15,1,6.764,ACTIVE,216.7,337.00,59.96,1404242104,"040051121000068","019011112586793",22.92,33,0.687,314.76,394.06,154.2,147.7,0.683,6131.6999999881,6167.4000000358,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404242113,11504.00
07/01/2014 15:15,1,4.137,ACTIVE,216.1,325.75,60.00,1404242104,"033051125000118","019011112586793",38.93,34,0.721,301.39,401.74,160.2,154.9,0.714,8565.3,8607.3,115,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404242114,11505.00
07/01/2014 15:15,1,4.221,ACTIVE,215.9,338.67,60.00,1404242104,"033051125000150","019011112586793",38.14,34,0.718,302.84,403.33,160.2,154.1,0.712,7489.6999999885,7531.6999999885,120,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404242116,11506.00
07/01/2014 15:15,1,7.687,ACTIVE,217.4,366.05,59.96,1404242104,"040051121000185","019011112586793",21.56,35,0.730,308.48,398.59,164.9,157.5,0.728,9609.5000000004,9647.9000000004,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404242117,11507.00
07/01/2014 15:15,1,9.703,ACTIVE,217.1,323.57,59.96,1404242104,"040051121000195","019011112586793",21.06,35,0.890,298.79,399.37,203.4,192.0,0.880,6695.699999988,6734.1000000238,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404242118,11508.00
07/01/2014 15:15,2,6.254,ALERT,217.58,353.17,59.964,1404242104,"274151322000083","019011112586793",27.93,49.00,0,297.57,533.51,176.7,168.7,0.703,174615.5,174615.5,14078,0,0,0,L,1151911521,1,123.81,124.72,0400,37,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404242120,11509.00
07/01/2014 15:15,2,6.500,ALERT,218.48,355.28,59.964,1404242104,"274151322000076","019011112586793",28.43,49.50,0,297.26,532.01,187.2,178.8,0.729,179976.0,179976.0,14050,0,0,0,L,1151911521,1,124.49,125.17,0400,39,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404242122,11510.00
07/01/2014 15:15,2,4.252,ALERT,217.80,413.89,59.975,1404242104,"274151322000094","019011112586793",38.25,44.00,0,299.07,513.98,164.8,157.1,0.632,117613.5,117613.5,14382,0,0,0,L,1151911521,1,123.81,125.17,0400,37,0,0,0,0,0,0,115,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404242124,11511.00
07/01/2014 15:15,2,6.213,ALERT,217.80,355.58,59.959,1404242104,"274151322000052","019011112586793",27.75,50.20,0,300.87,526.00,174.5,166.5,0.658,175109.0,175109.0,14014,0,0,0,L,1151911521,1,124.04,124.94,0400,41,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404242126,11512.00
07/01/2014 15:15,2,6.406,ALERT,217.80,353.47,59.969,1404242104,"274151322000085","019011112586793",27.77,45.30,0,297.57,520.59,180.2,172.0,0.676,174067.3,174067.3,13975,0,0,0,L,1151911521,1,124.72,124.72,0400,40,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404242127,11513.00
07/01/2014 15:15,2,6.311,ACTIVE,217.80,351.37,59.990,1404242104,"274151322000087","019011112586793",26.30,71.70,0,328.52,407.27,168.0,160.2,0.636,166801.3,166801.3,14014,0,0,0,L,1151911521,1,124.27,124.72,0000,62,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404242128,11514.00
07/01/2014 15:15,2,6.193,ALERT,217.58,353.77,59.969,1404242104,"274151322000088","019011112586793",27.65,45.50,0,298.17,529.61,173.3,165.4,0.645,168847.7,168847.7,13992,0,0,0,L,1151911521,1,124.72,124.49,0400,36,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404242130,11515.00
07/01/2014 15:15,2,6.598,ALERT,217.13,367.00,59.969,1404242104,"274151322000095","019011112586793",28.39,47.50,0,301.47,529.61,189.6,181.0,0.707,178195.3,178195.3,14039,0,0,0,L,1151911521,1,124.27,124.49,0400,37,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404242132,11516.00
07/01/2014 15:15,2,4.186,ALERT,218.71,415.39,59.964,1404242104,"274151322000068","019011112586793",38.53,47.50,0,351.67,519.99,162.1,154.5,0.605,115649.2,115649.2,14427,0,0,0,L,1151911521,1,124.49,125.17,0001,39,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404242134,11517.00
07/01/2014 15:15,2,6.320,ACTIVE,217.80,356.78,59.969,1404242104,"274151322000054","019011112586793",27.53,46.80,0,327.02,408.18,176.2,168.1,0.663,172471.0,172471.0,14126,0,0,0,L,1151911521,1,124.49,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404242135,11518.00
07/01/2014 15:30,1,4.975,ACTIVE,217.3,362.68,60.00,1404243004,"040051121000097","019011112586793",25.88,33,0.569,304.89,400.50,128.1,123.0,0.576,6796.4999999998,6827.8000000117,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404243007,11519.00
07/01/2014 15:30,1,5.073,ALERT,216.9,349.56,60.00,1404243004,"040051121000095","019011112586793",23.37,31,0.522,314.01,397.56,117.9,112.7,0.532,6087.1999999879,6115.4000000356,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1404243008,11520.00
07/01/2014 15:30,1,3.411,ACTIVE,217.3,358.02,60.00,1404243004,"033051125000132","019011112586793",34.25,33,0.511,318.21,399.66,116.2,110.5,0.523,7721.4999999999,7747.9999999999,153,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404243009,11521.00
07/01/2014 15:30,1,3.751,ACTIVE,218.3,367.75,60.00,1404243004,"033051125000135","019011112586793",33.09,32,0.546,316.75,395.69,123.5,118.8,0.551,5739.1999999642,5765.6999999642,153,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404243011,11522.00
07/01/2014 15:30,1,5.526,ACTIVE,217.0,324.01,60.00,1404243004,"040051121000116","019011112586793",25.70,31,0.626,310.02,397.83,141.3,135.2,0.629,6695.3000000115,6726.1000000115,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404243012,11523.00
07/01/2014 15:30,1,6.561,ACTIVE,217.7,368.53,60.03,1404243004,"040051121000068","019011112586793",21.27,32,0.613,309.59,397.44,138.9,132.8,0.616,6167.4000000358,6195.800000012,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404243013,11524.00
07/01/2014 15:30,1,4.269,ACTIVE,217.7,367.24,60.03,1404243004,"033051125000118","019011112586793",37.69,32,0.714,297.17,408.38,160.1,154.7,0.708,8607.3,8641.8,117,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404243015,11525.00
07/01/2014 15:30,1,4.098,ACTIVE,217.9,336.91,60.00,1404243004,"033051125000150","019011112586793",39.56,32,0.719,299.43,410.00,161.3,156.0,0.714,7531.6999999885,7566.3000000123,122,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404243016,11526.00
07/01/2014 15:30,1,5.490,ACTIVE,217.9,329.27,60.00,1404243004,"040051121000185","019011112586793",25.41,33,0.620,309.28,401.52,138.8,134.4,0.616,9647.9000000004,9678.6000000004,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404243017,11527.00
07/01/2014 15:30,1,5.562,ACTIVE,217.1,367.93,60.00,1404243004,"040051121000195","019011112586793",25.37,34,0.620,306.95,397.82,140.4,133.7,0.626,6734.1000000238,6764.9000000357,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404243018,11528.00
07/01/2014 15:30,2,5.252,ALERT,218.26,352.87,60.001,1404243004,"274151322000083","019011112586793",28.25,46.60,0,299.37,533.81,150.2,143.0,0.597,174651.1,174651.1,14080,0,0,0,L,1151911521,1,124.49,125.17,0400,34,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404243020,11529.00
07/01/2014 15:30,2,5.537,ACTIVE,219.39,353.17,60.006,1404243004,"274151322000076","019011112586793",28.82,46.20,0,298.17,525.70,161.5,154.0,0.623,180014.4,180014.4,14052,0,0,0,L,1151911521,1,124.94,125.62,0400,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404243021,11530.00
07/01/2014 15:30,2,3.484,ALERT,218.71,425.01,60.001,1404243004,"274151322000094","019011112586793",39.08,41.00,0,302.07,521.79,138.1,131.4,0.526,117644.5,117644.5,14384,0,0,0,L,1151911521,1,124.49,125.62,0400,36,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404243023,11531.00
07/01/2014 15:30,2,5.258,ALERT,218.48,365.80,60.006,1404243004,"274151322000052","019011112586793",28.35,47.30,0,299.07,523.90,151.0,143.8,0.579,175144.9,175144.9,14016,0,0,0,L,1151911521,1,124.27,125.40,0400,38,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404243025,11532.00
07/01/2014 15:30,2,5.182,ALERT,218.71,364.29,60.001,1404243004,"274151322000085","019011112586793",28.75,42.30,0,299.07,523.59,150.8,143.6,0.583,174103.2,174103.2,13977,0,0,0,L,1151911521,1,125.40,125.17,0400,36,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404243027,11533.00
07/01/2014 15:30,2,5.227,ACTIVE,218.93,352.87,60.001,1404243004,"274151322000087","019011112586793",27.08,70.30,0,325.82,405.77,143.3,136.4,0.544,166835.8,166835.8,14015,0,0,0,L,1151911521,1,124.94,125.17,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404243028,11534.00
07/01/2014 15:30,2,5.227,ALERT,218.71,360.99,60.001,1404243004,"274151322000088","019011112586793",28.07,42.30,0,299.37,533.21,148.6,141.5,0.548,168882.7,168882.7,13994,0,0,0,L,1151911521,1,125.17,125.17,0400,33,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404243030,11535.00
07/01/2014 15:30,2,5.557,ACTIVE,218.48,351.97,59.990,1404243004,"274151322000095","019011112586793",28.51,45.00,0,300.27,529.31,160.4,152.9,0.601,178233.7,178233.7,14041,0,0,0,L,1151911521,1,125.17,124.94,0400,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404243031,11536.00
07/01/2014 15:30,2,3.504,ALERT,219.61,430.42,60.001,1404243004,"274151322000068","019011112586793",39.04,45.30,0,298.77,516.68,138.1,131.4,0.535,115681.8,115681.8,14429,0,0,0,L,1151911521,1,125.40,125.62,0001,38,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404243032,11537.00
07/01/2014 15:30,2,5.244,ALERT,218.71,351.37,60.006,1404243004,"274151322000054","019011112586793",28.35,44.00,0,299.37,526.60,150.4,143.3,0.570,172506.6,172506.6,14127,0,0,0,L,1151911521,1,124.94,125.17,0400,35,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404243034,11538.00
07/01/2014 15:45,1,7.009,ALERT,218.5,339.75,60.00,1404243906,"040051121000097","019011112586793",25.39,34,0.786,309.52,400.07,177.0,170.5,0.769,6827.8000000117,6863.4999999998,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1404243909,11539.00
07/01/2014 15:45,1,7.236,ACTIVE,218.2,375.94,60.00,1404243906,"040051121000095","019011112586793",22.77,32,0.727,315.95,394.79,163.9,158.0,0.719,6115.4000000356,6147.9000000356,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404243910,11540.00
07/01/2014 15:45,1,4.698,ACTIVE,218.3,371.94,60.00,1404243906,"033051125000132","019011112586793",33.62,33,0.693,308.22,394.93,157.2,150.6,0.689,7747.9999999999,7778.7999999999,155,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404243911,11541.00
07/01/2014 15:45,1,4.490,ACTIVE,218.2,374.20,60.00,1404243906,"033051125000135","019011112586793",33.80,32,0.672,305.22,450.68,151.0,146.0,0.670,5765.6999999642,5796.2999999642,155,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404243913,11542.00
07/01/2014 15:45,1,7.048,ACTIVE,217.3,325.02,60.00,1404243906,"040051121000116","019011112586793",25.48,32,0.796,303.10,397.79,178.7,171.5,0.783,6726.1000000115,6761.6000000115,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404243914,11543.00
07/01/2014 15:45,1,7.291,ACTIVE,218.7,367.41,60.03,1404243906,"040051121000068","019011112586793",22.78,32,0.730,312.85,398.05,165.3,158.9,0.728,6195.800000012,6228.800000012,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404243915,11544.00
07/01/2014 15:45,1,5.091,ACTIVE,218.2,382.80,60.03,1404243906,"033051125000118","019011112586793",40.13,33,0.905,294.48,439.78,203.3,196.2,0.885,8641.8,8680.9,119,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404243917,11545.00
07/01/2014 15:45,1,5.253,ACTIVE,217.9,324.75,60.00,1404243906,"033051125000150","019011112586793",38.81,33,0.905,301.20,409.20,202.8,195.8,0.880,7566.3000000123,7605.4000000361,124,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404243918,11546.00
07/01/2014 15:45,1,7.252,ACTIVE,218.5,350.14,60.03,1404243906,"040051121000185","019011112586793",24.94,34,0.799,309.92,406.21,179.9,173.7,0.783,9678.6000000004,9714.4000000004,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404243919,11547.00
07/01/2014 15:45,1,7.282,ACTIVE,218.1,340.61,60.00,1404243906,"040051121000195","019011112586793",25.08,34,0.805,308.57,398.35,181.7,174.0,0.793,6764.9000000357,6800.6000000238,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404243920,11548.00
07/01/2014 15:45,2,7.352,ALERT,219.16,354.07,60.001,1404243906,"274151322000083","019011112586793",27.73,47.50,0,298.47,533.21,206.5,197.4,0.822,174692.6,174692.6,14082,0,0,0,L,1151911521,1,124.49,125.62,0400,36,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404243922,11549.00
07/01/2014 15:45,2,7.764,ALERT,220.74,375.41,60.033,1404243906,"274151322000076","019011112586793",28.29,47.50,0,302.07,529.91,222.4,212.8,0.866,180058.2,180058.2,14053,0,0,0,L,1151911521,1,125.40,126.30,0400,38,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404243924,11550.00
07/01/2014 15:45,2,4.881,ALERT,219.84,422.60,60.006,1404243906,"274151322000094","019011112586793",38.55,42.50,0,303.88,516.08,190.8,182.2,0.725,117682.2,117682.2,14386,0,0,0,L,1151911521,1,124.72,126.30,0001,37,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404243926,11551.00
07/01/2014 15:45,2,7.342,ALERT,219.84,373.31,59.996,1404243906,"274151322000052","019011112586793",27.95,48.50,0,298.17,526.30,207.8,198.6,0.791,175186.2,175186.2,14018,0,0,0,L,1151911521,1,124.94,126.07,0400,40,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404243928,11552.00
07/01/2014 15:45,2,7.271,ALERT,219.84,363.39,60.006,1404243906,"274151322000085","019011112586793",28.15,43.80,0,298.17,516.68,207.0,197.9,0.773,174145.0,174145.0,13979,0,0,0,L,1151911521,1,125.40,125.85,0400,38,0,0,0,0,0,0,185,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404243929,11553.00
07/01/2014 15:45,2,7.236,ALERT,219.84,375.71,60.006,1404243906,"274151322000087","019011112586793",26.58,70.70,0,297.26,526.30,194.5,185.8,0.734,166875.2,166875.2,14016,0,0,0,L,1151911521,1,125.17,125.85,0400,61,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404243931,11554.00
07/01/2014 15:45,2,7.271,ALERT,219.39,376.92,60.001,1404243906,"274151322000088","019011112586793",27.73,43.80,0,298.47,529.31,204.1,195.0,0.760,168923.5,168923.5,13996,0,0,0,L,1151911521,1,125.62,125.62,0400,35,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404243933,11555.00
07/01/2014 15:45,2,7.697,ALERT,219.39,381.12,60.006,1404243906,"274151322000095","019011112586793",28.35,46.00,0,299.37,530.21,220.6,211.0,0.818,178276.8,178276.8,14042,0,0,0,L,1151911521,1,125.17,125.62,0400,36,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404243935,11556.00
07/01/2014 15:45,2,4.873,ALERT,220.74,436.13,60.012,1404243906,"274151322000068","019011112586793",39.16,45.50,0,297.57,519.99,194.6,185.9,0.729,115719.4,115719.4,14431,0,0,0,L,1151911521,1,125.40,126.30,0400,39,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404243937,11557.00
07/01/2014 15:45,2,7.289,ALERT,219.84,379.32,60.022,1404243906,"274151322000054","019011112586793",28.01,44.50,0,298.17,523.59,206.9,197.7,0.773,172547.9,172547.9,14129,0,0,0,L,1151911521,1,125.17,125.62,0400,37,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404243939,11558.00
07/01/2014 16:00,1,6.374,ACTIVE,218.0,323.59,60.00,1404244803,"040051121000097","019011112586793",25.57,34,0.719,317.55,386.23,162.2,156.1,0.719,6863.4999999998,6902.8000000117,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404244806,11559.00
07/01/2014 16:00,1,6.386,ACTIVE,217.2,351.53,60.03,1404244803,"040051121000095","019011112586793",22.90,32,0.648,317.78,382.96,145.5,139.8,0.647,6147.9000000356,6183.1999999879,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404244808,11560.00
07/01/2014 16:00,1,4.122,ACTIVE,217.7,362.04,60.03,1404244803,"033051125000132","019011112586793",33.79,34,0.612,318.52,379.00,138.6,132.5,0.616,7778.7999999999,7812.2999999999,157,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404244809,11561.00
07/01/2014 16:00,1,4.036,ACTIVE,217.8,331.00,60.00,1404244803,"033051125000135","019011112586793",33.90,32,0.607,317.92,380.21,136.1,131.6,0.610,5796.2999999642,5829.4999999642,157,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404244810,11562.00
07/01/2014 16:00,1,6.372,ACTIVE,216.7,372.28,60.03,1404244803,"040051121000116","019011112586793",25.38,32,0.715,316.38,384.98,160.9,153.9,0.712,6761.6000000115,6800.5000000115,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404244812,11563.00
07/01/2014 16:00,1,6.423,ACTIVE,217.4,351.89,60.00,1404244803,"040051121000068","019011112586793",23.10,33,0.655,317.28,381.55,147.6,141.8,0.659,6228.800000012,6264.4000000358,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404244813,11564.00
07/01/2014 16:00,1,4.670,ACTIVE,216.8,346.27,60.03,1404244803,"033051125000118","019011112586793",39.10,34,0.810,312.96,392.29,181.7,174.8,0.798,8680.9,8725.2,121,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404244814,11565.00
07/01/2014 16:00,1,4.645,ACTIVE,217.2,380.09,60.03,1404244803,"033051125000150","019011112586793",39.16,34,0.809,313.69,393.10,181.0,174.4,0.801,7605.4000000361,7649.6999999884,126,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404244816,11566.00
07/01/2014 16:00,1,6.482,ACTIVE,217.6,373.94,60.00,1404244803,"040051121000185","019011112586793",24.93,35,0.717,317.33,385.55,160.8,155.1,0.712,9714.4000000004,9753.6000000004,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404244817,11567.00
07/01/2014 16:00,1,6.543,ACTIVE,216.9,324.83,60.00,1404244803,"040051121000195","019011112586793",24.97,35,0.720,317.52,385.23,162.5,155.4,0.716,6800.6000000238,6840,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404244818,11568.00
07/01/2014 16:00,2,6.627,ALERT,218.93,375.41,60.006,1404244803,"274151322000083","019011112586793",28.09,48.30,0,331.53,396.75,188.4,179.9,0.751,174738.1,174738.1,14084,0,0,0,L,1151911521,1,124.72,125.62,0000,36,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404244820,11569.00
07/01/2014 16:00,2,6.943,ALERT,220.29,376.92,60.001,1404244803,"274151322000076","019011112586793",28.59,48.30,0,333.33,402.16,201.0,192.1,0.773,180106.8,180106.8,14055,0,0,0,L,1151911521,1,125.17,126.07,0000,39,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404244822,11570.00
07/01/2014 16:00,2,4.463,ALERT,219.39,432.22,60.006,1404244803,"274151322000094","019011112586793",38.51,43.40,0,375.11,458.07,173.6,165.6,0.663,117724.4,117724.4,14388,0,0,0,L,1151911521,1,124.72,126.07,0000,37,0,0,0,0,0,0,1,1264,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404244824,11571.00
07/01/2014 16:00,2,6.695,ACTIVE,219.84,354.67,60.006,1404244803,"274151322000052","019011112586793",27.67,50.00,0,330.03,397.66,187.6,179.1,0.689,175231.6,175231.6,14020,0,0,0,L,1151911521,1,124.72,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404244825,11572.00
07/01/2014 16:00,2,6.623,ACTIVE,219.39,371.51,60.001,1404244803,"274151322000085","019011112586793",28.35,44.00,0,330.63,398.26,190.1,181.5,0.712,174191.0,174191.0,13981,0,0,0,L,1151911521,1,125.62,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404244826,11573.00
07/01/2014 16:00,2,6.611,ACTIVE,219.61,370.60,60.001,1404244803,"274151322000087","019011112586793",26.54,71.00,0,331.23,394.65,177.6,169.5,0.663,166918.2,166918.2,14018,0,0,0,L,1151911521,1,124.94,125.62,0000,61,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404244827,11574.00
07/01/2014 16:00,2,6.592,ALERT,219.61,360.08,60.006,1404244803,"274151322000088","019011112586793",27.67,44.50,0,330.93,396.75,184.6,176.3,0.663,168968.2,168968.2,13998,0,0,0,L,1151911521,1,125.40,125.62,0000,36,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404244828,11575.00
07/01/2014 16:00,2,6.957,ALERT,219.39,373.01,60.022,1404244803,"274151322000095","019011112586793",28.61,46.60,0,330.63,400.06,201.4,192.5,0.742,178325.6,178325.6,14044,0,0,0,L,1151911521,1,125.17,125.40,0000,37,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404244830,11576.00
07/01/2014 16:00,2,4.543,ALERT,220.29,420.80,60.006,1404244803,"274151322000068","019011112586793",37.97,46.60,0,387.44,464.98,173.9,166.0,0.654,115761.6,115761.6,14433,0,0,0,L,1151911521,1,125.62,126.07,0000,39,0,0,0,0,0,0,1,1221,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404244832,11577.00
07/01/2014 16:00,2,6.570,ACTIVE,219.61,363.09,60.006,1404244803,"274151322000054","019011112586793",28.21,45.50,0,330.93,398.26,187.5,179.0,0.698,172593.3,172593.3,14131,0,0,0,L,1151911521,1,124.94,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404244834,11578.00
07/01/2014 16:15,1,6.127,ACTIVE,216.9,367.97,60.00,1404245704,"040051121000097","019011112586793",25.58,34,0.694,317.34,379.93,155.9,149.6,0.692,6902.8000000117,6940.9999999998,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404245707,11579.00
07/01/2014 16:15,1,6.093,ACTIVE,216.9,345.85,60.00,1404245704,"040051121000095","019011112586793",23.09,32,0.624,306.75,390.02,140.0,134.5,0.624,6183.1999999879,6217.4999999998,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404245708,11580.00
07/01/2014 16:15,1,3.900,ACTIVE,217.3,357.53,60.00,1404245704,"033051125000132","019011112586793",34.30,33,0.588,316.94,373.64,133.1,127.4,0.594,7812.2999999999,7844.5999999999,159,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404245710,11581.00
07/01/2014 16:15,1,3.863,ACTIVE,217.7,326.59,60.03,1404245704,"033051125000135","019011112586793",34.02,32,0.584,318.28,372.85,130.7,126.6,0.588,5829.4999999642,5861.6999999642,159,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404245711,11582.00
07/01/2014 16:15,1,6.148,ACTIVE,216.8,339.87,60.00,1404245704,"040051121000116","019011112586793",25.28,32,0.689,316.10,381.42,154.6,148.4,0.687,6800.5000000115,6838.3000000115,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404245712,11583.00
07/01/2014 16:15,1,6.121,ACTIVE,217.6,363.24,60.03,1404245704,"040051121000068","019011112586793",23.28,32,0.631,316.81,376.43,141.8,136.4,0.636,6264.4000000358,6299.1000000239,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404245713,11584.00
07/01/2014 16:15,1,4.482,ACTIVE,217.3,345.51,60.03,1404245704,"033051125000118","019011112586793",39.04,33,0.776,313.97,385.29,174.1,168.0,0.767,8725.2,8768,123,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404245715,11585.00
07/01/2014 16:15,1,4.449,ACTIVE,217.5,338.93,60.00,1404245704,"033051125000150","019011112586793",39.19,33,0.775,313.42,386.20,173.5,167.9,0.768,7649.6999999884,7692.3000000122,128,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404245716,11586.00
07/01/2014 16:15,1,6.150,ACTIVE,217.4,373.69,60.00,1404245704,"040051121000185","019011112586793",25.23,34,0.688,315.72,379.74,154.4,148.8,0.688,9753.6000000004,9791.5000000004,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404245717,11587.00
07/01/2014 16:15,1,6.203,ACTIVE,216.8,333.15,60.00,1404245704,"040051121000195","019011112586793",25.27,35,0.693,317.38,380.38,156.0,149.3,0.688,6840,6878,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404245718,11588.00
07/01/2014 16:15,2,6.410,ACTIVE,219.39,374.51,59.990,1404245704,"274151322000083","019011112586793",27.99,48.30,0,294.26,408.18,181.6,173.4,0.725,174782.1,174782.1,14086,0,0,0,L,1151911521,1,124.27,126.07,0002,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404245719,11589.00
07/01/2014 16:15,2,6.650,ACTIVE,220.52,359.78,59.996,1404245704,"274151322000076","019011112586793",28.71,48.30,0,288.85,405.77,193.2,184.5,0.747,180153.6,180153.6,14057,0,0,0,L,1151911521,1,124.94,126.53,0002,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404245720,11590.00
07/01/2014 16:15,2,4.305,ACTIVE,219.84,426.21,59.990,1404245704,"274151322000094","019011112586793",38.25,43.00,0,299.07,500.15,167.5,159.8,0.641,117764.9,117764.9,14390,0,0,0,L,1151911521,1,124.49,126.53,0002,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404245721,11591.00
07/01/2014 16:15,2,6.342,ACTIVE,219.84,357.38,59.990,1404245704,"274151322000052","019011112586793",28.09,49.00,0,328.82,404.27,180.4,172.2,0.685,175275.5,175275.5,14021,0,0,0,L,1151911521,1,124.49,126.30,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404245722,11592.00
07/01/2014 16:15,2,6.346,ACTIVE,219.84,358.88,59.985,1404245704,"274151322000085","019011112586793",28.39,44.00,0,332.73,394.35,182.7,174.4,0.676,174235.4,174235.4,13982,0,0,0,L,1151911521,1,125.40,126.07,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404245723,11593.00
07/01/2014 16:15,2,6.330,ACTIVE,219.84,373.31,59.985,1404245704,"274151322000087","019011112586793",26.84,70.70,0,333.03,391.04,172.0,164.1,0.650,166959.9,166959.9,14019,0,0,0,L,1151911521,1,125.17,126.07,0000,61,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404245724,11594.00
07/01/2014 16:15,2,6.277,ACTIVE,219.39,370.60,59.996,1404245704,"274151322000088","019011112586793",27.93,43.60,0,299.97,394.35,177.5,169.4,0.658,169011.3,169011.3,14000,0,0,0,L,1151911521,1,125.40,125.85,0002,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404245725,11595.00
07/01/2014 16:15,2,6.666,ACTIVE,219.84,374.81,59.990,1404245704,"274151322000095","019011112586793",28.73,46.20,0,300.27,404.57,193.9,185.3,0.716,178372.6,178372.6,14046,0,0,0,L,1151911521,1,125.40,125.85,0002,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404245726,11596.00
07/01/2014 16:15,2,4.234,ACTIVE,220.74,426.51,59.990,1404245704,"274151322000068","019011112586793",38.88,46.20,0,299.37,491.73,166.9,159.2,0.628,115802.2,115802.2,14435,0,0,0,L,1151911521,1,125.62,126.53,0002,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404245727,11597.00
07/01/2014 16:15,2,6.342,ACTIVE,219.84,366.70,59.996,1404245704,"274151322000054","019011112586793",28.07,45.50,0,332.43,394.05,180.2,172.0,0.676,172637.1,172637.1,14132,0,0,0,L,1151911521,1,124.72,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404245728,11598.00
07/01/2014 16:30,1,5.904,ACTIVE,216.5,325.62,60.03,1404246604,"040051121000097","019011112586793",25.59,34,0.671,315.69,377.40,150.3,144.3,0.669,6940.9999999998,6977.3000000117,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404246606,11599.00
07/01/2014 16:30,1,5.907,ACTIVE,215.4,360.65,60.00,1404246604,"040051121000095","019011112586793",22.98,32,0.604,315.90,373.43,135.1,129.3,0.603,6217.4999999998,6249.9000000356,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404246608,11600.00
07/01/2014 16:30,1,3.757,ACTIVE,215.9,351.45,60.03,1404246604,"033051125000132","019011112586793",34.27,33,0.568,317.23,371.03,128.1,122.0,0.576,7844.5999999999,7875.2999999999,161,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404246609,11601.00
07/01/2014 16:30,1,3.730,ACTIVE,216.3,326.31,60.03,1404246604,"033051125000135","019011112586793",33.99,32,0.567,317.53,372.37,126.1,122.1,0.570,5861.6999999642,5892.2999999642,161,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404246610,11602.00
07/01/2014 16:30,1,5.902,ACTIVE,215.4,321.02,60.00,1404246604,"040051121000116","019011112586793",25.41,32,0.669,315.54,378.20,149.2,143.1,0.666,6838.3000000115,6874.1000000115,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404246612,11603.00
07/01/2014 16:30,1,5.872,ALERT,215.9,363.71,60.03,1404246604,"040051121000068","019011112586793",23.41,33,0.611,315.07,373.18,136.8,131.2,0.617,6299.1000000239,6332.0000000001,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1404246613,11604.00
07/01/2014 16:30,1,4.332,ACTIVE,215.9,325.89,60.03,1404246604,"033051125000118","019011112586793",38.90,33,0.754,313.53,382.69,167.7,161.8,0.745,8768,8808.7,125,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404246614,11605.00
07/01/2014 16:30,1,4.305,ACTIVE,216.2,359.34,60.03,1404246604,"033051125000150","019011112586793",39.00,33,0.753,313.20,382.91,167.1,161.8,0.743,7692.3000000122,7733.1000000241,130,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404246616,11606.00
07/01/2014 16:30,1,5.973,ACTIVE,216.1,361.09,60.00,1404246604,"040051121000185","019011112586793",25.01,34,0.667,316.28,377.32,148.6,143.6,0.665,9791.5000000004,9827.6000000004,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404246617,11607.00
07/01/2014 16:30,1,5.976,ACTIVE,215.4,364.01,60.03,1404246604,"040051121000195","019011112586793",25.29,35,0.670,315.70,376.98,150.3,143.7,0.670,6878,6914.1999999881,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404246618,11608.00
07/01/2014 16:30,2,6.176,ACTIVE,218.48,351.07,60.022,1404246604,"274151322000083","019011112586793",28.05,46.80,0,334.24,393.15,175.3,167.3,0.703,174824.4,174824.4,14087,0,0,0,L,1151911521,1,123.59,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404246619,11609.00
07/01/2014 16:30,2,6.436,ACTIVE,219.61,352.27,60.012,1404246604,"274151322000076","019011112586793",28.57,48.00,0,337.24,394.95,186.1,177.7,0.712,180198.5,180198.5,14058,0,0,0,L,1151911521,1,124.04,126.53,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404246620,11610.00
07/01/2014 16:30,2,4.043,ACTIVE,219.16,435.83,60.017,1404246604,"274151322000094","019011112586793",39.44,43.40,0,391.04,457.17,161.5,154.0,0.614,117803.6,117803.6,14391,0,0,0,L,1151911521,1,124.04,126.53,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404246621,11611.00
07/01/2014 16:30,2,6.090,ACTIVE,218.93,373.01,60.012,1404246604,"274151322000052","019011112586793",28.21,49.50,0,335.74,393.45,173.8,165.9,0.667,175317.4,175317.4,14022,0,0,0,L,1151911521,1,123.59,126.30,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404246622,11612.00
07/01/2014 16:30,2,6.154,ACTIVE,218.93,364.29,60.017,1404246604,"274151322000085","019011112586793",28.27,43.40,0,334.24,395.85,176.0,167.9,0.658,174277.8,174277.8,13983,0,0,0,L,1151911521,1,124.27,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404246623,11613.00
07/01/2014 16:30,2,6.105,ACTIVE,218.93,370.30,59.996,1404246604,"274151322000087","019011112586793",26.86,71.30,0,334.54,387.44,166.0,158.3,0.628,166999.8,166999.8,14020,0,0,0,L,1151911521,1,124.04,126.07,0000,60,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404246624,11614.00
07/01/2014 16:30,2,6.109,ACTIVE,218.93,352.27,60.028,1404246604,"274151322000088","019011112586793",27.73,43.20,0,335.44,393.15,171.4,163.6,0.636,169052.5,169052.5,14001,0,0,0,L,1151911521,1,124.49,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404246625,11615.00
07/01/2014 16:30,2,6.521,ACTIVE,218.93,353.77,60.012,1404246604,"274151322000095","019011112586793",28.35,46.60,0,334.54,392.85,186.9,178.5,0.694,178417.8,178417.8,14047,0,0,0,L,1151911521,1,124.27,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404246626,11616.00
07/01/2014 16:30,2,4.172,ACTIVE,219.84,416.59,60.012,1404246604,"274151322000068","019011112586793",38.15,46.60,0,375.11,457.17,160.3,152.8,0.597,115840.9,115840.9,14436,0,0,0,L,1151911521,1,124.49,126.53,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404246627,11617.00
07/01/2014 16:30,2,6.150,ACTIVE,219.16,372.71,60.012,1404246604,"274151322000054","019011112586793",27.91,45.00,0,334.54,394.65,173.8,165.8,0.658,172678.9,172678.9,14133,0,0,0,L,1151911521,1,124.27,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404246628,11618.00
07/01/2014 16:45,1,5.679,ACTIVE,215.6,323.26,60.00,1404247504,"040051121000097","019011112586793",25.70,34,0.649,315.50,388.81,145.2,139.3,0.648,6977.3000000117,7011.6999999879,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404247506,11619.00
07/01/2014 16:45,1,5.671,ACTIVE,215.6,322.09,60.03,1404247504,"040051121000095","019011112586793",23.14,32,0.583,315.73,383.07,130.6,125.6,0.585,6249.9000000356,6280.8000000118,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404247507,11620.00
07/01/2014 16:45,1,3.655,ACTIVE,216.2,363.06,60.00,1404247504,"033051125000132","019011112586793",34.05,33,0.549,317.42,380.66,123.8,118.1,0.560,7875.2999999999,7904.2999999999,163,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404247509,11621.00
07/01/2014 16:45,1,3.586,ACTIVE,216.3,354.19,60.03,1404247504,"033051125000135","019011112586793",34.23,32,0.548,316.97,379.89,122.2,118.1,0.553,5892.2999999642,5921.0999999642,163,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404247510,11622.00
07/01/2014 16:45,1,5.705,ACTIVE,215.2,326.38,60.03,1404247504,"040051121000116","019011112586793",25.53,31,0.649,314.16,386.84,144.9,139.0,0.649,6874.1000000115,6908.3000000115,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404247511,11623.00
07/01/2014 16:45,1,5.343,ACTIVE,215.9,360.20,60.03,1404247504,"040051121000068","019011112586793",23.36,32,0.557,315.44,383.29,124.2,119.7,0.563,6332.0000000001,6363.300000012,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404247513,11624.00
07/01/2014 16:45,1,3.653,ACTIVE,215.2,323.08,60.00,1404247504,"033051125000118","019011112586793",39.03,33,0.640,312.20,393.78,141.9,137.6,0.632,8808.7,8847,127,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404247514,11625.00
