ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/01/2014 16:45,1,3.261,ALERT,215.1,316.77,60.03,1404247504,"033051125000150","019011112586793",38.90,33,0.571,312.19,395.00,126.2,121.7,0.580,7733.1000000241,7771.3000000122,132,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1404247515,11626.00
07/01/2014 16:45,1,4.380,ACTIVE,215.1,340.74,60.03,1404247504,"040051121000185","019011112586793",25.12,33,0.491,315.71,388.65,109.4,105.3,0.503,9827.6000000004,9861.7000000004,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404247517,11627.00
07/01/2014 16:45,1,4.668,ACTIVE,214.4,347.94,60.03,1404247504,"040051121000195","019011112586793",25.19,34,0.522,314.55,387.84,117.0,111.2,0.534,6914.1999999881,6948.4000000358,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404247518,11628.00
07/01/2014 16:45,2,5.906,ALERT,217.80,369.70,59.969,1404247504,"274151322000083","019011112586793",28.31,46.80,0,295.46,400.96,169.2,161.4,0.676,174864.1,174864.1,14088,0,0,0,L,1151911521,1,123.81,125.40,0002,35,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404247520,11629.00
07/01/2014 16:45,2,6.213,ALERT,218.71,369.40,59.996,1404247504,"274151322000076","019011112586793",28.55,47.30,0,300.27,403.67,179.4,171.3,0.694,180240.7,180240.7,14059,0,0,0,L,1151911521,1,124.04,125.85,0002,37,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404247522,11630.00
07/01/2014 16:45,2,3.951,ACTIVE,218.03,427.11,59.996,1404247504,"274151322000094","019011112586793",38.82,42.50,0,392.85,459.27,156.2,148.9,0.597,117840.1,117840.1,14392,0,0,0,L,1151911521,1,123.81,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404247523,11631.00
07/01/2014 16:45,2,5.906,ACTIVE,218.26,368.80,59.996,1404247504,"274151322000052","019011112586793",28.07,48.00,0,332.73,400.66,167.9,160.1,0.645,175357.0,175357.0,14023,0,0,0,L,1151911521,1,123.81,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404247524,11632.00
07/01/2014 16:45,2,5.873,ACTIVE,218.48,357.08,59.990,1404247504,"274151322000085","019011112586793",28.45,43.40,0,332.13,401.56,169.3,161.5,0.636,174317.7,174317.7,13984,0,0,0,L,1151911521,1,124.72,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404247525,11633.00
07/01/2014 16:45,2,5.873,ACTIVE,218.03,368.80,60.001,1404247504,"274151322000087","019011112586793",27.04,70.00,0,332.13,398.56,160.9,153.3,0.601,167037.6,167037.6,14021,0,0,0,L,1151911521,1,124.04,125.40,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404247525,11634.00
07/01/2014 16:45,2,5.824,ACTIVE,218.03,360.08,59.996,1404247504,"274151322000088","019011112586793",27.97,43.00,0,332.73,400.06,164.9,157.2,0.614,169091.4,169091.4,14002,0,0,0,L,1151911521,1,124.49,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404247526,11635.00
07/01/2014 16:45,2,6.266,ALERT,218.03,368.20,60.001,1404247504,"274151322000095","019011112586793",28.53,45.50,0,300.57,406.37,180.9,172.6,0.667,178460.3,178460.3,14048,0,0,0,L,1151911521,1,124.27,125.17,0002,35,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404247528,11636.00
07/01/2014 16:45,2,3.979,ACTIVE,219.16,418.09,60.001,1404247504,"274151322000068","019011112586793",38.55,46.00,0,390.44,463.48,156.2,148.9,0.592,115877.5,115877.5,14437,0,0,0,L,1151911521,1,124.49,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404247529,11637.00
07/01/2014 16:45,2,5.879,ACTIVE,218.03,371.21,60.001,1404247504,"274151322000054","019011112586793",28.13,44.30,0,332.13,401.86,167.4,159.7,0.628,172718.5,172718.5,14134,0,0,0,L,1151911521,1,124.27,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404247530,11638.00
07/01/2014 17:00,1,5.189,ACTIVE,216.2,331.84,60.00,1404248404,"040051121000097","019011112586793",25.71,33,0.592,311.72,373.28,132.7,127.3,0.598,7011.6999999879,7044.4999999998,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404248407,11639.00
07/01/2014 17:00,1,5.199,ACTIVE,215.7,346.69,60.03,1404248404,"040051121000095","019011112586793",23.08,32,0.532,311.07,369.76,119.4,114.2,0.539,6280.8000000118,6310.1000000237,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404248408,11640.00
07/01/2014 17:00,1,3.308,ACTIVE,216.1,360.48,60.00,1404248404,"033051125000132","019011112586793",34.33,32,0.500,312.78,366.48,113.0,107.8,0.514,7904.2999999999,7931.8999999999,165,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404248410,11641.00
07/01/2014 17:00,1,3.264,ACTIVE,216.4,343.16,60.03,1404248404,"033051125000135","019011112586793",34.25,32,0.499,311.96,366.11,111.2,107.6,0.506,5921.0999999642,5948.699999988,165,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404248411,11642.00
07/01/2014 17:00,1,5.156,ACTIVE,215.3,328.90,60.00,1404248404,"040051121000116","019011112586793",25.85,31,0.593,309.28,371.81,132.6,126.9,0.593,6908.3000000115,6940.7000000473,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404248412,11643.00
07/01/2014 17:00,1,5.182,ACTIVE,215.9,358.72,60.00,1404248404,"040051121000068","019011112586793",23.50,32,0.540,309.24,368.59,121.2,116.3,0.549,6363.300000012,6393.0000000001,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404248414,11644.00
07/01/2014 17:00,1,3.775,ACTIVE,215.4,346.66,60.00,1404248404,"033051125000118","019011112586793",39.41,32,0.666,310.71,377.60,148.0,142.7,0.659,8847,8883.5,129,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404248415,11645.00
07/01/2014 17:00,1,3.770,ACTIVE,216.4,371.85,60.03,1404248404,"033051125000150","019011112586793",39.28,33,0.662,308.65,378.20,147.3,142.6,0.655,7771.3000000122,7807.8000000122,135,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404248416,11646.00
07/01/2014 17:00,1,5.241,ACTIVE,216.2,351.71,60.00,1404248404,"040051121000185","019011112586793",25.21,33,0.587,310.45,371.65,131.5,126.5,0.593,9861.7000000004,9894.0000000004,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404248417,11647.00
07/01/2014 17:00,1,5.250,ACTIVE,215.6,331.81,60.00,1404248404,"040051121000195","019011112586793",25.41,33,0.589,311.54,371.39,132.7,126.3,0.598,6948.4000000358,6980.800000012,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404248419,11648.00
07/01/2014 17:00,2,5.457,ACTIVE,218.03,349.26,59.990,1404248404,"274151322000083","019011112586793",28.23,46.00,0,332.13,383.53,155.9,148.5,0.619,174902.2,174902.2,14090,0,0,0,L,1151911521,1,123.59,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404248420,11649.00
07/01/2014 17:00,2,5.660,ACTIVE,219.16,349.26,59.990,1404248404,"274151322000076","019011112586793",28.71,46.40,0,337.24,386.53,164.3,156.6,0.628,180281.0,180281.0,14061,0,0,0,L,1151911521,1,124.27,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404248421,11650.00
07/01/2014 17:00,2,3.576,ACTIVE,218.26,423.81,59.980,1404248404,"274151322000094","019011112586793",39.06,42.30,0,391.64,454.16,142.0,135.1,0.544,117874.7,117874.7,14393,0,0,0,L,1151911521,1,123.59,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404248422,11651.00
07/01/2014 17:00,2,5.395,ACTIVE,218.26,354.97,59.985,1404248404,"274151322000052","019011112586793",28.11,47.50,0,332.73,383.23,153.5,146.2,0.588,175394.6,175394.6,14024,0,0,0,L,1151911521,1,123.59,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404248423,11652.00
07/01/2014 17:00,2,5.379,ACTIVE,218.48,351.07,59.990,1404248404,"274151322000085","019011112586793",28.43,42.00,0,333.93,383.83,154.7,147.4,0.583,174355.7,174355.7,13985,0,0,0,L,1151911521,1,124.49,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404248424,11653.00
07/01/2014 17:00,2,5.354,ACTIVE,218.03,356.48,60.012,1404248404,"274151322000087","019011112586793",27.17,69.30,0,333.33,382.33,147.4,140.3,0.557,167073.7,167073.7,14022,0,0,0,L,1151911521,1,124.04,125.40,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404248426,11654.00
07/01/2014 17:00,2,5.291,ACTIVE,217.80,356.18,60.001,1404248404,"274151322000088","019011112586793",28.13,42.30,0,333.03,383.83,150.6,143.4,0.566,169128.4,169128.4,14003,0,0,0,L,1151911521,1,124.49,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404248428,11655.00
07/01/2014 17:00,2,5.715,ACTIVE,218.26,348.06,59.985,1404248404,"274151322000095","019011112586793",28.75,44.80,0,332.13,386.23,166.3,158.6,0.619,178500.9,178500.9,14050,0,0,0,L,1151911521,1,124.27,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404248428,11656.00
07/01/2014 17:00,2,3.572,ACTIVE,219.16,417.19,59.964,1404248404,"274151322000068","019011112586793",38.84,45.50,0,391.34,454.76,141.7,134.9,0.539,115912.2,115912.2,14438,0,0,0,L,1151911521,1,124.49,126.07,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404248429,11657.00
07/01/2014 17:00,2,5.352,ACTIVE,218.03,348.36,59.985,1404248404,"274151322000054","019011112586793",28.25,43.40,0,332.43,384.43,153.0,145.8,0.579,172756.1,172756.1,14135,0,0,0,L,1151911521,1,124.04,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404248430,11658.00
07/01/2014 17:15,1,4.795,ALERT,215.8,344.72,60.03,1404249304,"040051121000097","019011112586793",25.84,33,0.550,314.22,370.02,123.3,118.3,0.557,7044.4999999998,7075.1000000236,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1404249307,11659.00
07/01/2014 17:15,1,4.792,ACTIVE,215.3,359.23,60.03,1404249304,"040051121000095","019011112586793",23.30,31,0.494,316.73,365.40,111.1,105.8,0.499,6310.1000000237,6337.6999999879,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404249308,11660.00
07/01/2014 17:15,1,3.040,ACTIVE,215.4,324.51,60.03,1404249304,"033051125000132","019011112586793",34.59,32,0.463,317.48,365.33,104.6,99.3,0.479,7931.8999999999,7957.5999999999,167,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404249309,11661.00
07/01/2014 17:15,1,3.040,ACTIVE,215.7,336.45,60.00,1404249304,"033051125000135","019011112586793",34.08,31,0.460,317.01,364.40,103.1,98.9,0.475,5948.699999988,5974.3999999761,167,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404249311,11662.00
07/01/2014 17:15,1,4.815,ACTIVE,215.2,324.99,60.00,1404249304,"040051121000116","019011112586793",25.63,31,0.547,305.51,369.02,122.8,117.2,0.555,6940.7000000473,6970.9999999996,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404249312,11663.00
07/01/2014 17:15,1,4.782,ACTIVE,215.6,357.60,60.00,1404249304,"040051121000068","019011112586793",23.54,32,0.499,316.27,367.68,112.0,107.3,0.513,6393.0000000001,6420.9000000359,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404249313,11664.00
07/01/2014 17:15,1,3.492,ACTIVE,215.7,330.07,60.00,1404249304,"033051125000118","019011112586793",39.26,32,0.613,313.58,375.91,136.4,131.5,0.616,8883.5,8917.6,131,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404249315,11665.00
07/01/2014 17:15,1,3.512,ACTIVE,215.7,358.23,60.00,1404249304,"033051125000150","019011112586793",38.90,32,0.611,313.70,375.49,135.9,131.3,0.616,7807.8000000122,7841.900000036,137,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404249316,11666.00
07/01/2014 17:15,1,4.808,ACTIVE,215.9,351.20,60.03,1404249304,"040051121000185","019011112586793",25.38,33,0.542,314.39,370.23,121.4,116.6,0.551,9894.0000000004,9924.3000000004,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404249317,11667.00
07/01/2014 17:15,1,4.838,ACTIVE,215.4,336.50,60.00,1404249304,"040051121000195","019011112586793",25.41,33,0.545,316.08,371.04,122.3,117.1,0.553,6980.800000012,7011.1999999882,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404249318,11668.00
07/01/2014 17:15,2,5.107,ACTIVE,218.26,346.86,60.001,1404249304,"274151322000083","019011112586793",28.01,44.50,0,332.43,380.22,144.8,137.8,0.570,174938.0,174938.0,14091,0,0,0,L,1151911521,1,123.59,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404249319,11669.00
07/01/2014 17:15,2,5.232,ACTIVE,219.16,358.28,59.996,1404249304,"274151322000076","019011112586793",28.84,45.00,0,334.84,383.53,152.7,145.5,0.588,180318.8,180318.8,14062,0,0,0,L,1151911521,1,124.27,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404249320,11670.00
07/01/2014 17:15,2,3.379,ACTIVE,218.71,420.20,60.012,1404249304,"274151322000094","019011112586793",38.11,41.80,0,394.35,451.46,131.2,124.7,0.499,117907.0,117907.0,14394,0,0,0,L,1151911521,1,123.59,126.07,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404249321,11671.00
07/01/2014 17:15,2,4.996,ACTIVE,218.48,355.58,59.985,1404249304,"274151322000052","019011112586793",28.17,46.00,0,333.03,380.22,142.4,135.5,0.544,175429.9,175429.9,14025,0,0,0,L,1151911521,1,123.81,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404249322,11672.00
07/01/2014 17:15,2,4.955,ACTIVE,218.71,349.26,59.996,1404249304,"274151322000085","019011112586793",28.59,41.80,0,334.24,380.52,143.3,136.4,0.539,174391.2,174391.2,13986,0,0,0,L,1151911521,1,124.72,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404249323,11673.00
07/01/2014 17:15,2,4.947,ACTIVE,218.71,356.18,59.996,1404249304,"274151322000087","019011112586793",27.37,67.70,0,332.73,378.72,137.1,130.4,0.508,167107.6,167107.6,14023,0,0,0,L,1151911521,1,124.04,125.85,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404249324,11674.00
07/01/2014 17:15,2,4.908,ACTIVE,218.48,347.76,59.996,1404249304,"274151322000088","019011112586793",28.13,41.80,0,333.33,379.32,139.7,132.9,0.517,169163.0,169163.0,14004,0,0,0,L,1151911521,1,124.27,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404249325,11675.00
07/01/2014 17:15,2,5.287,ACTIVE,218.48,350.17,60.012,1404249304,"274151322000095","019011112586793",28.90,43.80,0,332.73,382.93,154.7,147.4,0.575,178539.2,178539.2,14051,0,0,0,L,1151911521,1,124.27,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404249326,11676.00
07/01/2014 17:15,2,3.377,ACTIVE,219.61,412.98,60.001,1404249304,"274151322000068","019011112586793",38.47,44.80,0,397.05,453.86,131.4,124.9,0.495,115944.6,115944.6,14439,0,0,0,L,1151911521,1,124.49,126.07,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404249327,11677.00
07/01/2014 17:15,2,4.965,ACTIVE,218.71,349.26,59.996,1404249304,"274151322000054","019011112586793",28.27,42.50,0,332.73,381.12,142.1,135.2,0.535,172791.2,172791.2,14136,0,0,0,L,1151911521,1,124.04,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404249328,11678.00
07/01/2014 17:30,1,4.638,ACTIVE,215.5,353.62,60.03,1404250204,"040051121000097","019011112586793",26.12,32,0.538,316.06,367.19,120.5,115.4,0.547,7075.1000000236,7104.1000000236,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404250207,11679.00
07/01/2014 17:30,1,4.616,ACTIVE,215.5,325.97,60.03,1404250204,"040051121000095","019011112586793",23.66,30,0.484,315.75,362.88,108.6,103.7,0.495,6337.6999999879,6363.6000000237,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404250208,11680.00
07/01/2014 17:30,1,2.948,ACTIVE,215.6,356.17,60.00,1404250204,"033051125000132","019011112586793",34.83,31,0.451,315.50,361.83,102.1,96.8,0.470,7957.5999999999,7982.0999999999,169,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404250209,11681.00
07/01/2014 17:30,1,2.935,ACTIVE,216.1,324.93,60.03,1404250204,"033051125000135","019011112586793",34.54,30,0.451,316.76,362.66,100.8,97.0,0.468,5974.3999999761,5998.8999999761,169,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404250211,11682.00
07/01/2014 17:30,1,4.678,ACTIVE,214.8,328.63,60.03,1404250204,"040051121000116","019011112586793",25.85,30,0.537,315.79,365.09,120.3,114.7,0.547,6970.9999999996,6999.7000000473,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404250212,11683.00
07/01/2014 17:30,1,4.641,ACTIVE,215.7,357.98,60.03,1404250204,"040051121000068","019011112586793",23.71,31,0.489,315.56,364.36,109.5,104.9,0.498,6420.9000000359,6447.0000000001,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404250213,11684.00
07/01/2014 17:30,1,3.394,ACTIVE,215.6,329.05,60.03,1404250204,"033051125000118","019011112586793",39.44,32,0.599,314.27,370.65,133.2,128.4,0.597,8917.6,8949.8,133,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404250214,11685.00
07/01/2014 17:30,1,3.381,ACTIVE,216.4,345.43,60.03,1404250204,"033051125000150","019011112586793",39.50,32,0.598,313.79,372.29,132.9,128.9,0.602,7841.900000036,7874.1000000241,139,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404250216,11686.00
07/01/2014 17:30,1,4.646,ACTIVE,216.1,338.63,60.03,1404250204,"040051121000185","019011112586793",25.70,32,0.531,317.22,367.06,118.8,114.2,0.539,9924.3000000004,9952.9000000004,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404250217,11687.00
07/01/2014 17:30,1,4.700,ACTIVE,215.6,355.74,60.00,1404250204,"040051121000195","019011112586793",25.58,32,0.533,316.73,365.46,119.6,114.2,0.542,7011.1999999882,7039.800000012,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404250218,11688.00
07/01/2014 17:30,2,4.910,ACTIVE,218.26,347.16,60.017,1404250204,"274151322000083","019011112586793",28.55,43.40,0,332.73,376.92,141.8,135.0,0.561,174972.0,174972.0,14092,0,0,0,L,1151911521,1,123.59,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404250219,11689.00
07/01/2014 17:30,2,5.041,ACTIVE,219.16,350.17,60.012,1404250204,"274151322000076","019011112586793",29.26,43.60,0,334.54,379.92,149.3,142.2,0.575,180354.6,180354.6,14063,0,0,0,L,1151911521,1,124.27,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404250220,11690.00
07/01/2014 17:30,2,3.229,ACTIVE,218.26,428.61,60.017,1404250204,"274151322000094","019011112586793",38.96,41.00,0,397.96,449.35,128.1,121.7,0.482,117937.5,117937.5,14395,0,0,0,L,1151911521,1,123.59,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404250221,11691.00
07/01/2014 17:30,2,4.859,ACTIVE,218.26,349.26,60.017,1404250204,"274151322000052","019011112586793",28.29,45.00,0,332.73,376.62,139.1,132.3,0.530,175463.2,175463.2,14026,0,0,0,L,1151911521,1,123.59,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404250222,11692.00
07/01/2014 17:30,2,4.768,ACTIVE,218.48,348.06,60.017,1404250204,"274151322000085","019011112586793",28.96,40.40,0,333.93,377.52,139.8,133.0,0.526,174424.7,174424.7,13987,0,0,0,L,1151911521,1,124.49,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404250223,11693.00
07/01/2014 17:30,2,4.838,ACTIVE,218.03,358.88,60.017,1404250204,"274151322000087","019011112586793",27.53,65.30,0,333.03,375.41,134.8,128.2,0.513,167139.7,167139.7,14024,0,0,0,L,1151911521,1,124.27,125.40,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404250224,11694.00
07/01/2014 17:30,2,4.764,ACTIVE,218.26,363.99,60.012,1404250204,"274151322000088","019011112586793",28.23,40.20,0,332.73,376.31,136.1,129.5,0.513,169195.6,169195.6,14005,0,0,0,L,1151911521,1,124.49,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404250225,11695.00
07/01/2014 17:30,2,5.176,ACTIVE,218.26,350.17,60.012,1404250204,"274151322000095","019011112586793",28.96,42.30,0,332.43,379.92,151.7,144.5,0.566,178575.5,178575.5,14052,0,0,0,L,1151911521,1,124.04,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404250226,11696.00
07/01/2014 17:30,2,3.281,ACTIVE,218.93,415.09,60.017,1404250204,"274151322000068","019011112586793",38.68,43.60,0,396.45,452.66,127.7,121.3,0.482,115975.3,115975.3,14440,0,0,0,L,1151911521,1,124.49,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404250227,11697.00
07/01/2014 17:30,2,4.820,ACTIVE,218.03,366.40,60.012,1404250204,"274151322000054","019011112586793",28.47,42.00,0,332.43,377.22,138.9,132.2,0.526,172824.4,172824.4,14137,0,0,0,L,1151911521,1,124.27,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404250228,11698.00
07/01/2014 17:45,1,3.642,ACTIVE,215.7,325.44,60.00,1404251104,"040051121000097","019011112586793",26.35,31,0.426,316.56,365.99,95.5,91.0,0.439,7104.1000000236,7130.6000000236,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404251107,11699.00
07/01/2014 17:45,1,3.662,ACTIVE,215.4,347.29,60.03,1404251104,"040051121000095","019011112586793",23.84,29,0.381,316.70,361.86,86.9,81.7,0.402,6363.6000000237,6387.3000000118,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404251108,11700.00
07/01/2014 17:45,1,2.344,ALERT,215.3,347.86,60.00,1404251104,"033051125000132","019011112586793",34.75,30,0.357,301.01,449.29,81.0,76.4,0.379,7982.0999999999,8004.0999999999,171,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1404251110,11701.00
07/01/2014 17:45,1,2.329,ACTIVE,215.6,332.17,60.03,1404251104,"033051125000135","019011112586793",34.64,30,0.356,303.11,451.87,80.3,76.6,0.380,5998.8999999761,6020.7999999523,171,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404251111,11702.00
07/01/2014 17:45,1,3.686,ACTIVE,214.6,350.73,60.00,1404251104,"040051121000116","019011112586793",26.13,29,0.425,315.80,364.75,95.8,90.8,0.441,6999.7000000473,7025.9000000354,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404251112,11703.00
07/01/2014 17:45,1,3.651,ACTIVE,215.5,344.82,60.03,1404251104,"040051121000068","019011112586793",23.95,30,0.386,316.29,362.52,87.0,82.9,0.406,6447.0000000001,6470.9000000359,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404251114,11704.00
07/01/2014 17:45,1,2.664,ACTIVE,214.9,343.62,60.03,1404251104,"033051125000118","019011112586793",39.86,31,0.472,314.10,369.64,105.6,101.4,0.490,8949.8,8979.2,135,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404251115,11705.00
07/01/2014 17:45,1,2.696,ACTIVE,215.5,327.25,60.03,1404251104,"033051125000150","019011112586793",39.58,31,0.477,314.19,370.43,106.2,102.3,0.489,7874.1000000241,7903.400000036,141,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404251116,11706.00
07/01/2014 17:45,1,3.726,ACTIVE,215.6,347.30,60.00,1404251104,"040051121000185","019011112586793",25.71,31,0.423,316.72,366.43,95.3,91.2,0.440,9952.9000000004,9979.0000000004,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404251117,11707.00
07/01/2014 17:45,1,3.750,ACTIVE,215.2,336.00,60.00,1404251104,"040051121000195","019011112586793",25.80,31,0.427,312.65,367.66,96.3,91.6,0.444,7039.800000012,7065.800000012,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404251119,11708.00
07/01/2014 17:45,2,3.857,ACTIVE,217.35,358.58,60.017,1404251104,"274151322000083","019011112586793",28.80,42.30,0,333.03,376.92,112.6,106.7,0.455,175003.0,175003.0,14093,0,0,0,L,1151911521,1,123.36,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404251120,11709.00
07/01/2014 17:45,2,4.000,ACTIVE,218.26,353.77,60.006,1404251104,"274151322000076","019011112586793",29.38,42.00,0,333.63,379.32,118.8,112.8,0.455,180387.4,180387.4,14064,0,0,0,L,1151911521,1,124.04,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404251121,11710.00
07/01/2014 17:45,2,2.525,ACTIVE,217.58,428.61,60.017,1404251104,"274151322000094","019011112586793",39.30,39.80,0,394.95,450.56,100.3,94.9,0.376,117965.3,117965.3,14396,0,0,0,L,1151911521,1,123.36,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404251122,11711.00
07/01/2014 17:45,2,3.822,ACTIVE,217.58,358.88,60.012,1404251104,"274151322000052","019011112586793",28.59,43.00,0,332.43,376.62,110.6,104.8,0.415,175493.6,175493.6,14027,0,0,0,L,1151911521,1,123.36,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404251123,11712.00
07/01/2014 17:45,2,3.807,ACTIVE,217.58,356.78,59.996,1404251104,"274151322000085","019011112586793",28.84,39.30,0,333.03,376.92,111.1,105.3,0.420,174455.3,174455.3,13988,0,0,0,L,1151911521,1,124.04,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404251123,11713.00
07/01/2014 17:45,2,3.822,ACTIVE,217.58,355.28,59.990,1404251104,"274151322000087","019011112586793",27.65,64.00,0,333.03,375.41,107.0,101.4,0.411,167169.2,167169.2,14025,0,0,0,L,1151911521,1,123.81,125.17,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404251124,11714.00
07/01/2014 17:45,2,3.680,ACTIVE,217.13,349.86,60.017,1404251104,"274151322000088","019011112586793",28.90,38.80,0,333.03,375.41,107.8,102.1,0.407,169225.4,169225.4,14006,0,0,0,L,1151911521,1,124.04,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404251125,11715.00
07/01/2014 17:45,2,4.082,ACTIVE,217.58,357.68,60.017,1404251104,"274151322000095","019011112586793",29.14,41.30,0,332.73,379.02,120.4,114.3,0.451,178608.7,178608.7,14053,0,0,0,L,1151911521,1,124.27,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404251126,11716.00
07/01/2014 17:45,2,2.578,ACTIVE,218.26,419.90,60.012,1404251104,"274151322000068","019011112586793",38.80,42.00,0,398.56,451.46,101.5,96.0,0.380,116003.2,116003.2,14441,0,0,0,L,1151911521,1,124.27,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404251127,11717.00
07/01/2014 17:45,2,3.779,ACTIVE,217.58,358.58,60.006,1404251104,"274151322000054","019011112586793",28.82,40.20,0,332.43,376.92,110.3,104.5,0.420,172854.8,172854.8,14138,0,0,0,L,1151911521,1,124.04,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404251128,11718.00
07/01/2014 18:00,1,2.887,ACTIVE,214.1,338.57,60.03,1404252005,"040051121000097","019011112586793",26.39,30,0.336,301.75,450.56,75.8,71.7,0.363,7130.6000000236,7148.6000000236,89,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404252007,11719.00
07/01/2014 18:00,1,3.136,ACTIVE,214.1,408.69,60.03,1404252005,"040051121000095","019011112586793",18.08,28,0.267,295.81,448.46,56.4,49.2,0.160,6387.3000000118,6402.699999988,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404252008,11720.00
07/01/2014 18:00,1,1.885,ACTIVE,213.9,445.80,60.03,1404252005,"033051125000132","019011112586793",35.08,29,0.317,296.94,450.12,65.8,46.2,0.128,8004.0999999999,8019.1999999999,174,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404252010,11721.00
07/01/2014 18:00,1,2.007,ACTIVE,214.7,415.34,60.03,1404252005,"033051125000135","019011112586793",27.40,28,0.303,302.69,451.27,54.7,37.4,0.085,6020.7999999523,6035.2999999523,173,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404252011,11722.00
07/01/2014 18:00,1,3.038,ACTIVE,213.7,322.97,60.03,1404252005,"040051121000116","019011112586793",26.19,28,0.347,298.82,450.71,79.1,74.0,0.371,7025.9000000354,7043.7000000473,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404252012,11723.00
07/01/2014 18:00,1,2.983,ACTIVE,214.2,344.49,60.03,1404252005,"040051121000068","019011112586793",24.16,29,0.316,299.96,451.34,71.7,67.5,0.343,6470.9000000359,6486.9000000359,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404252013,11724.00
07/01/2014 18:00,1,2.316,ACTIVE,214.3,306.81,60.03,1404252005,"033051125000118","019011112586793",26.86,29,0.369,296.89,450.38,61.9,60.9,0.389,8979.2,8997.3,137,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404252015,11725.00
07/01/2014 18:00,1,2.320,ACTIVE,214.8,405.49,60.03,1404252005,"033051125000150","019011112586793",27.03,29,0.339,298.41,453.48,62.4,57.9,0.142,7903.400000036,7921.5000000002,143,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404252016,11726.00
07/01/2014 18:00,1,2.986,ACTIVE,214.8,348.97,60.03,1404252005,"040051121000185","019011112586793",25.86,29,0.339,301.82,450.32,76.8,72.6,0.362,9979.0000000004,9996.4000000004,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404252018,11727.00
07/01/2014 18:00,1,3.009,ACTIVE,214.1,321.12,60.03,1404252005,"040051121000195","019011112586793",25.82,30,0.342,302.14,449.61,77.3,73.1,0.365,7065.800000012,7083.4000000358,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404252019,11728.00
07/01/2014 18:00,2,3.012,ACTIVE,216.45,346.86,60.017,1404252005,"274151322000083","019011112586793",29.18,39.00,0,328.82,380.52,89.0,84.0,0.349,175024.4,175024.4,14094,0,0,0,L,1151911521,1,122.68,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404252020,11729.00
07/01/2014 18:00,2,3.143,ACTIVE,217.35,345.36,60.022,1404252005,"274151322000076","019011112586793",29.66,38.20,0,329.13,380.82,94.3,89.1,0.367,180410.1,180410.1,14065,0,0,0,L,1151911521,1,123.14,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404252021,11730.00
07/01/2014 18:00,2,1.980,ACTIVE,216.90,424.71,60.022,1404252005,"274151322000094","019011112586793",39.58,35.80,0,393.75,466.79,78.8,74.2,0.539,117984.3,117984.3,14397,0,0,0,L,1151911521,1,122.68,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404252022,11731.00
07/01/2014 18:00,2,2.998,ACTIVE,216.67,345.96,60.022,1404252005,"274151322000052","019011112586793",28.88,39.30,0,328.52,379.92,87.7,82.7,0.327,175514.7,175514.7,14028,0,0,0,L,1151911521,1,122.46,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404252023,11732.00
07/01/2014 18:00,2,2.965,ACTIVE,216.67,351.67,60.006,1404252005,"274151322000085","019011112586793",29.26,35.80,0,330.33,381.12,87.9,82.9,0.327,174476.4,174476.4,13989,0,0,0,L,1151911521,1,123.36,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404252024,11733.00
07/01/2014 18:00,2,2.953,ACTIVE,216.67,347.16,60.022,1404252005,"274151322000087","019011112586793",28.55,59.80,0,328.82,380.22,85.5,80.6,0.323,167189.6,167189.6,14026,0,0,0,L,1151911521,1,123.14,124.94,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404252025,11734.00
07/01/2014 18:00,2,2.924,ACTIVE,216.45,349.86,60.022,1404252005,"274151322000088","019011112586793",28.80,35.80,0,329.13,380.52,85.3,80.4,0.318,169245.8,169245.8,14007,0,0,0,L,1151911521,1,123.36,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404252026,11735.00
07/01/2014 18:00,2,3.195,ACTIVE,216.67,344.45,60.022,1404252005,"274151322000095","019011112586793",29.44,37.50,0,328.82,380.82,95.2,90.0,0.349,178631.6,178631.6,14054,0,0,0,L,1151911521,1,123.14,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404252026,11736.00
07/01/2014 18:00,2,2.010,ACTIVE,217.58,425.91,60.033,1404252005,"274151322000068","019011112586793",39.16,38.60,0,387.74,455.37,79.6,74.9,0.296,116022.3,116022.3,14442,0,0,0,L,1151911521,1,123.14,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404252027,11737.00
07/01/2014 18:00,2,2.965,ACTIVE,216.67,354.37,60.033,1404252005,"274151322000054","019011112586793",29.10,37.30,0,328.22,381.73,87.4,82.4,0.331,172875.8,172875.8,14139,0,0,0,L,1151911521,1,123.14,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404252028,11738.00
07/01/2014 18:15,1,3.001,ACTIVE,215.4,335.67,60.03,1404252904,"040051121000097","019011112586793",26.33,29,0.347,300.41,451.15,78.6,74.7,0.369,7148.6000000236,7168.3000000117,91,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404252907,11739.00
07/01/2014 18:15,1,3.018,ACTIVE,214.7,338.07,60.00,1404252904,"040051121000095","019011112586793",23.82,28,0.310,296.39,448.70,71.5,66.3,0.337,6402.699999988,6419.9999999999,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404252908,11740.00
07/01/2014 18:15,1,1.913,ACTIVE,215.0,333.35,60.03,1404252904,"033051125000132","019011112586793",35.00,29,0.290,294.78,449.37,66.6,62.0,0.318,8019.1999999999,8035.6999999999,176,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404252909,11741.00
07/01/2014 18:15,1,1.993,ACTIVE,215.5,338.77,60.00,1404252904,"033051125000135","019011112586793",27.34,28,0.334,302.30,451.59,54.2,52.3,0.344,6035.2999999523,6050.6999999881,175,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404252911,11742.00
07/01/2014 18:15,1,3.030,ACTIVE,214.7,336.87,60.00,1404252904,"040051121000116","019011112586793",26.10,27,0.345,298.44,450.10,78.7,73.6,0.370,7043.7000000473,7063.4000000354,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404252912,11743.00
07/01/2014 18:15,1,2.973,ACTIVE,215.2,325.52,60.00,1404252904,"040051121000068","019011112586793",24.00,28,0.311,300.75,451.21,71.0,66.8,0.340,6486.9000000359,6504.6999999882,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404252913,11744.00
07/01/2014 18:15,1,2.183,ACTIVE,215.1,350.84,60.00,1404252904,"033051125000118","019011112586793",39.82,29,0.386,296.68,450.99,86.5,82.5,0.405,8997.3,9019,139,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404252914,11745.00
07/01/2014 18:15,1,2.216,ACTIVE,215.6,351.46,60.00,1404252904,"033051125000150","019011112586793",39.15,29,0.385,297.04,452.50,86.3,82.8,0.408,7921.5000000002,7943.400000036,145,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404252916,11746.00
07/01/2014 18:15,1,2.990,ACTIVE,215.3,337.67,60.03,1404252904,"040051121000185","019011112586793",25.73,29,0.337,300.86,451.32,76.5,72.5,0.361,9996.4000000004,10015.5,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404252917,11747.00
07/01/2014 18:15,1,3.023,ACTIVE,215.1,334.04,60.00,1404252904,"040051121000195","019011112586793",25.72,29,0.340,301.27,450.81,77.4,73.0,0.366,7083.4000000358,7102.300000012,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404252918,11748.00
07/01/2014 18:15,2,3.172,ACTIVE,216.67,355.28,60.001,1404252904,"274151322000083","019011112586793",29.06,38.00,0,327.92,379.32,93.3,88.1,0.362,175047.9,175047.9,14095,0,0,0,L,1151911521,1,123.14,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404252919,11749.00
07/01/2014 18:15,2,3.309,ACTIVE,217.13,351.97,59.996,1404252904,"274151322000076","019011112586793",29.34,38.60,0,330.03,379.32,98.3,93.0,0.367,180434.9,180434.9,14066,0,0,0,L,1151911521,1,123.36,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404252920,11750.00
07/01/2014 18:15,2,2.049,ACTIVE,216.90,426.81,59.990,1404252904,"274151322000094","019011112586793",39.46,35.80,0,388.04,458.67,81.5,76.8,0.305,118005.0,118005.0,14398,0,0,0,L,1151911521,1,122.91,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404252921,11751.00
07/01/2014 18:15,2,3.145,ACTIVE,216.45,354.07,60.001,1404252904,"274151322000052","019011112586793",28.63,38.80,0,328.52,379.92,91.1,86.0,0.345,175537.7,175537.7,14029,0,0,0,L,1151911521,1,122.91,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404252922,11752.00
07/01/2014 18:15,2,3.117,ACTIVE,216.45,354.37,59.996,1404252904,"274151322000085","019011112586793",28.78,35.40,0,330.03,380.52,90.8,85.8,0.349,174499.4,174499.4,13990,0,0,0,L,1151911521,1,123.59,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404252923,11753.00
07/01/2014 18:15,2,3.107,ACTIVE,216.45,352.57,59.996,1404252904,"274151322000087","019011112586793",28.21,57.00,0,328.52,379.02,88.8,83.8,0.318,167211.9,167211.9,14027,0,0,0,L,1151911521,1,123.14,124.94,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404252924,11754.00
07/01/2014 18:15,2,3.035,ACTIVE,216.45,350.47,60.001,1404252904,"274151322000088","019011112586793",28.71,35.00,0,329.43,379.62,88.1,83.1,0.327,169268.1,169268.1,14008,0,0,0,L,1151911521,1,123.81,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404252925,11755.00
07/01/2014 18:15,2,3.350,ACTIVE,216.67,354.37,59.996,1404252904,"274151322000095","019011112586793",29.48,37.50,0,330.03,378.72,100.0,94.6,0.358,178656.8,178656.8,14055,0,0,0,L,1151911521,1,123.59,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404252926,11756.00
07/01/2014 18:15,2,2.105,ACTIVE,217.35,416.59,59.990,1404252904,"274151322000068","019011112586793",38.86,38.20,0,392.55,453.26,82.1,77.3,0.305,116043.2,116043.2,14443,0,0,0,L,1151911521,1,123.81,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404252927,11757.00
07/01/2014 18:15,2,3.062,ACTIVE,216.45,352.57,59.990,1404252904,"274151322000054","019011112586793",29.08,36.50,0,328.52,380.22,90.2,85.1,0.340,172898.6,172898.6,14140,0,0,0,L,1151911521,1,123.59,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404252928,11758.00
07/01/2014 18:30,1,1.019,ACTIVE,213.7,395.55,60.03,1404253804,"040051121000097","019011112586793",25.87,28,0.174,301.57,449.73,26.2,22.6,0.036,7168.3000000117,7178.1000000236,93,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404253807,11759.00
07/01/2014 18:30,1,1.094,ACTIVE,213.6,367.81,60.03,1404253804,"040051121000095","019011112586793",22.87,26,0.190,299.22,446.33,24.9,20.5,0.054,6419.9999999999,6428.699999988,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404253808,11760.00
07/01/2014 18:30,1,0.686,ACTIVE,214.1,360.22,60.03,1404253804,"033051125000132","019011112586793",32.82,27,0.185,302.43,449.38,22.4,27.8,0.075,8035.6999999999,8043.8999999999,178,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404253809,11761.00
07/01/2014 18:30,1,0.655,ACTIVE,213.8,376.99,60.07,1404253804,"033051125000135","019011112586793",34.04,27,0.179,303.51,448.98,22.1,16.5,0.040,6050.6999999881,6058.6999999881,177,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404253811,11762.00
07/01/2014 18:30,1,1.058,ACTIVE,213.3,404.90,60.03,1404253804,"040051121000116","019011112586793",25.54,26,0.167,299.47,449.12,26.9,15.2,0.085,7063.4000000354,7073.2000000473,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404253813,11763.00
07/01/2014 18:30,1,1.033,ACTIVE,213.7,386.47,60.03,1404253804,"040051121000068","019011112586793",23.15,27,0.186,300.92,450.90,23.8,19.2,0.030,6504.6999999882,6513.5000000001,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404253814,11764.00
07/01/2014 18:30,1,0.768,ACTIVE,213.6,397.77,60.03,1404253804,"033051125000118","019011112586793",38.63,27,0.220,301.46,451.52,29.5,27.0,0.063,9019,9030.2,141,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404253815,11765.00
07/01/2014 18:30,1,0.763,ACTIVE,213.1,435.49,60.03,1404253804,"033051125000150","019011112586793",38.92,27,0.190,301.86,452.40,29.5,14.0,0.018,7943.400000036,7954.5000000002,147,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404253816,11766.00
07/01/2014 18:30,1,1.013,ACTIVE,213.8,348.80,60.03,1404253804,"040051121000185","019011112586793",24.50,27,0.204,302.13,451.35,24.7,20.8,0.143,10015.5,10024.8,89,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404253818,11767.00
07/01/2014 18:30,1,0.997,ACTIVE,213.7,393.89,60.03,1404253804,"040051121000195","019011112586793",24.73,28,0.145,303.29,448.96,24.5,15.1,0.101,7102.300000012,7111.6999999882,89,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404253819,11768.00
07/01/2014 18:30,2,1.084,ACTIVE,215.09,341.15,60.028,1404253804,"274151322000083","019011112586793",28.17,32.80,0,328.22,378.42,31.0,28.0,0.217,175060.0,175060.0,14096,0,0,0,L,1151911521,1,122.46,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404253820,11769.00
07/01/2014 18:30,2,1.146,ACTIVE,215.32,348.96,60.028,1404253804,"274151322000076","019011112586793",28.69,33.00,0,329.73,378.72,33.2,30.2,0.239,180447.8,180447.8,14067,0,0,0,L,1151911521,1,122.68,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404253821,11770.00
07/01/2014 18:30,2,0.725,ACTIVE,215.77,406.67,60.028,1404253804,"274151322000094","019011112586793",37.73,32.20,0,335.44,450.26,27.7,24.8,0.172,118015.7,118015.7,14399,0,0,0,L,1151911521,1,122.46,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404253822,11771.00
