ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/01/2014 18:30,2,1.080,ACTIVE,214.87,341.45,60.028,1404253804,"274151322000052","019011112586793",28.71,34.00,0,329.13,378.42,31.4,28.4,0.208,175549.7,175549.7,14030,0,0,0,L,1151911521,1,122.23,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404253823,11772.00
07/01/2014 18:30,2,1.076,ACTIVE,215.09,346.26,60.028,1404253804,"274151322000085","019011112586793",28.47,31.30,0,330.63,378.72,31.0,28.0,0.194,174511.3,174511.3,13991,0,0,0,L,1151911521,1,123.14,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404253824,11773.00
07/01/2014 18:30,2,1.068,ACTIVE,215.32,340.55,60.028,1404253804,"274151322000087","019011112586793",27.91,51.30,0,329.13,377.52,30.2,27.2,0.190,167223.6,167223.6,14028,0,0,0,L,1151911521,1,122.68,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404253825,11774.00
07/01/2014 18:30,2,1.055,ACTIVE,214.64,345.06,60.033,1404253804,"274151322000088","019011112586793",27.95,31.50,0,329.43,378.42,29.9,26.9,0.194,169279.6,169279.6,14009,0,0,0,L,1151911521,1,122.91,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404253826,11775.00
07/01/2014 18:30,2,1.127,ACTIVE,215.09,348.96,60.022,1404253804,"274151322000095","019011112586793",28.84,32.20,0,328.52,378.12,32.9,29.8,0.221,178669.8,178669.8,14056,0,0,0,L,1151911521,1,122.91,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404253827,11776.00
07/01/2014 18:30,2,0.740,ACTIVE,216.00,407.87,60.028,1404253804,"274151322000068","019011112586793",37.85,34.00,0,336.04,448.45,28.3,25.4,0.186,116054.0,116054.0,14444,0,0,0,L,1151911521,1,123.14,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404253828,11777.00
07/01/2014 18:30,2,1.084,ACTIVE,215.32,342.05,60.054,1404253804,"274151322000054","019011112586793",28.19,32.00,0,329.13,378.72,30.9,27.9,0.199,172910.4,172910.4,14141,0,0,0,L,1151911521,1,122.91,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404253829,11778.00
07/01/2014 18:45,1,1.310,ACTIVE,214.0,347.25,60.03,1404254704,"040051121000097","019011112586793",26.32,26,0.217,313.97,443.67,34.3,34.6,0.193,7178.1000000236,7184.6999999878,95,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404254707,11779.00
07/01/2014 18:45,1,1.394,ACTIVE,213.3,361.10,60.03,1404254704,"040051121000095","019011112586793",23.04,25,0.232,311.78,440.09,31.9,35.8,0.172,6428.699999988,6434.4999999999,88,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404254708,11780.00
07/01/2014 18:45,1,0.894,ACTIVE,214.2,400.14,60.03,1404254704,"033051125000132","019011112586793",32.57,26,0.170,315.79,440.71,29.0,22.2,0.046,8043.8999999999,8049.2999999999,180,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404254709,11781.00
07/01/2014 18:45,1,0.850,ACTIVE,214.2,390.90,60.03,1404254704,"033051125000135","019011112586793",34.43,26,0.265,319.42,442.93,29.1,27.7,0.074,6058.6999999881,6064.3999999762,179,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404254710,11782.00
07/01/2014 18:45,1,1.344,ACTIVE,213.7,392.14,60.03,1404254704,"040051121000116","019011112586793",26.04,25,0.193,309.94,442.22,34.8,27.6,0.066,7073.2000000473,7079.7000000473,88,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404254712,11783.00
07/01/2014 18:45,1,1.325,ACTIVE,214.3,362.16,60.03,1404254704,"040051121000068","019011112586793",23.63,25,0.220,315.67,442.61,31.1,21.9,0.174,6513.5000000001,6519.300000012,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404254713,11784.00
07/01/2014 18:45,1,0.988,ACTIVE,213.9,407.95,60.03,1404254704,"033051125000118","019011112586793",39.19,26,0.242,315.63,443.89,38.5,30.6,0.082,9030.2,9037.8,143,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404254714,11785.00
07/01/2014 18:45,1,0.989,ACTIVE,214.2,339.90,60.03,1404254704,"033051125000150","019011112586793",39.16,26,0.248,315.85,444.82,38.5,40.1,0.298,7954.5000000002,7962.1999999883,149,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404254715,11786.00
07/01/2014 18:45,1,1.304,ACTIVE,213.8,360.67,60.03,1404254704,"040051121000185","019011112586793",25.11,26,0.185,315.81,443.31,32.6,27.2,0.116,10024.8,10031.1,91,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404254717,11787.00
07/01/2014 18:45,1,1.312,ACTIVE,214.3,341.49,60.03,1404254704,"040051121000195","019011112586793",24.91,26,0.207,318.38,443.21,32.5,33.1,0.207,7111.6999999882,7118.100000024,91,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404254718,11788.00
07/01/2014 18:45,2,1.398,ACTIVE,215.54,351.07,60.022,1404254704,"274151322000083","019011112586793",28.55,30.80,0,333.33,360.08,40.4,37.1,0.283,175068.3,175068.3,14097,0,0,0,L,1151911521,1,122.46,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404254719,11789.00
07/01/2014 18:45,2,1.467,ACTIVE,216.45,346.56,60.017,1404254704,"274151322000076","019011112586793",29.26,30.80,0,335.14,361.89,43.5,40.1,0.292,180456.7,180456.7,14068,0,0,0,L,1151911521,1,122.91,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404254720,11790.00
07/01/2014 18:45,2,0.947,ACTIVE,215.54,411.18,60.017,1404254704,"274151322000094","019011112586793",37.89,30.80,0,333.33,437.03,36.2,33.0,0.243,118023.0,118023.0,14400,0,0,0,L,1151911521,1,122.68,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404254721,11791.00
07/01/2014 18:45,2,1.418,ACTIVE,215.54,349.26,60.017,1404254704,"274151322000052","019011112586793",28.51,31.80,0,333.33,360.38,40.9,37.6,0.270,175558.1,175558.1,14031,0,0,0,L,1151911521,1,122.23,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404254722,11792.00
07/01/2014 18:45,2,1.383,ACTIVE,215.54,349.26,60.012,1404254704,"274151322000085","019011112586793",28.84,29.30,0,334.54,360.38,40.4,37.1,0.274,174519.6,174519.6,13992,0,0,0,L,1151911521,1,123.36,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404254723,11793.00
07/01/2014 18:45,2,1.385,ACTIVE,215.54,350.47,59.990,1404254704,"274151322000087","019011112586793",28.19,47.50,0,334.24,359.78,39.5,36.2,0.265,167231.6,167231.6,14029,0,0,0,L,1151911521,1,122.91,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404254724,11794.00
07/01/2014 18:45,2,1.367,ACTIVE,215.09,350.47,60.006,1404254704,"274151322000088","019011112586793",28.35,29.50,0,333.63,359.78,39.2,35.9,0.261,169287.6,169287.6,14010,0,0,0,L,1151911521,1,123.14,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404254725,11795.00
07/01/2014 18:45,2,1.449,ACTIVE,215.32,352.57,60.006,1404254704,"274151322000095","019011112586793",29.22,30.00,0,333.33,361.29,42.9,39.5,0.287,178678.6,178678.6,14057,0,0,0,L,1151911521,1,123.14,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404254726,11796.00
07/01/2014 18:45,2,0.932,ACTIVE,216.45,419.90,60.033,1404254704,"274151322000068","019011112586793",39.04,32.20,0,333.33,439.74,36.8,33.6,0.234,116061.5,116061.5,14445,0,0,0,L,1151911521,1,123.14,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404254727,11797.00
07/01/2014 18:45,2,1.391,ACTIVE,215.54,352.27,60.012,1404254704,"274151322000054","019011112586793",28.61,30.00,0,333.63,360.08,40.3,37.0,0.278,172918.6,172918.6,14142,0,0,0,L,1151911521,1,122.68,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404254728,11798.00
07/01/2014 19:00,1,1.501,ACTIVE,214.7,407.83,60.03,1404255604,"040051121000097","019011112586793",26.04,26,0.228,313.95,439.67,38.9,36.2,0.093,7184.6999999878,7192.1999999878,97,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404255607,11799.00
07/01/2014 19:00,1,1.548,ACTIVE,214.2,343.82,60.03,1404255604,"040051121000095","019011112586793",23.35,24,0.208,310.73,440.21,35.9,34.5,0.200,6434.4999999999,6440.9000000357,90,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404255608,11800.00
07/01/2014 19:00,1,0.954,ACTIVE,214.3,389.95,60.03,1404255604,"033051125000132","019011112586793",34.97,26,0.198,317.69,442.75,33.2,25.0,0.061,8049.2999999999,8055.2999999999,182,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404255610,11801.00
07/01/2014 19:00,1,0.928,ACTIVE,214.3,382.42,60.03,1404255604,"033051125000135","019011112586793",35.09,25,0.201,320.12,444.43,32.4,26.1,0.110,6064.3999999762,6070.6999999881,181,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404255611,11802.00
07/01/2014 19:00,1,1.504,ACTIVE,213.8,391.04,60.03,1404255604,"040051121000116","019011112586793",26.24,24,0.240,310.01,442.10,39.2,38.7,0.086,7079.7000000473,7086.9999999996,90,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404255612,11803.00
07/01/2014 19:00,1,1.488,ACTIVE,214.2,341.44,60.00,1404255604,"040051121000068","019011112586793",23.62,25,0.212,313.87,442.89,34.9,35.2,0.234,6519.300000012,6525.800000012,89,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404255614,11804.00
07/01/2014 19:00,1,1.094,ACTIVE,214.2,397.96,60.03,1404255604,"033051125000118","019011112586793",39.55,26,0.269,315.49,443.40,43.0,36.9,0.118,9037.8,9046.3,145,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404255615,11805.00
07/01/2014 19:00,1,1.098,ACTIVE,214.4,381.01,60.03,1404255604,"033051125000150","019011112586793",39.42,25,0.259,314.06,442.27,43.1,35.1,0.208,7962.1999999883,7970.8000000121,151,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404255616,11806.00
07/01/2014 19:00,1,1.437,ACTIVE,214.4,367.00,60.00,1404255604,"040051121000185","019011112586793",25.54,26,0.227,315.14,443.26,36.5,36.8,0.232,10031.1,10037.9,93,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404255617,11807.00
07/01/2014 19:00,1,1.443,ACTIVE,214.2,351.07,60.03,1404255604,"040051121000195","019011112586793",25.47,26,0.233,317.45,443.22,36.6,36.7,0.208,7118.100000024,7125.100000024,93,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404255619,11808.00
07/01/2014 19:00,2,1.580,ACTIVE,215.77,352.27,60.022,1404255604,"274151322000083","019011112586793",28.96,29.50,0,334.54,362.19,46.3,42.8,0.327,175077.4,175077.4,14098,0,0,0,L,1151911521,1,122.91,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404255620,11809.00
07/01/2014 19:00,2,1.664,ACTIVE,216.67,355.88,60.022,1404255604,"274151322000076","019011112586793",29.20,29.80,0,335.14,364.29,49.3,45.6,0.336,180466.6,180466.6,14069,0,0,0,L,1151911521,1,123.14,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404255621,11810.00
07/01/2014 19:00,2,1.047,ACTIVE,216.22,420.50,60.017,1404255604,"274151322000094","019011112586793",38.80,30.00,0,333.63,438.83,42.2,38.8,0.287,118031.1,118031.1,14401,0,0,0,L,1151911521,1,122.68,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404255622,11811.00
07/01/2014 19:00,2,1.580,ACTIVE,215.77,351.67,60.017,1404255604,"274151322000052","019011112586793",28.78,30.50,0,333.93,362.19,46.1,42.6,0.314,175567.3,175567.3,14032,0,0,0,L,1151911521,1,122.68,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404255622,11812.00
07/01/2014 19:00,2,1.555,ACTIVE,216.00,354.07,59.996,1404255604,"274151322000085","019011112586793",28.86,28.30,0,335.14,362.19,45.5,41.9,0.301,174528.7,174528.7,13993,0,0,0,L,1151911521,1,123.59,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404255623,11813.00
07/01/2014 19:00,2,1.562,ACTIVE,216.22,353.47,60.022,1404255604,"274151322000087","019011112586793",28.25,45.00,0,334.24,361.89,44.7,41.2,0.301,167240.5,167240.5,14030,0,0,0,L,1151911521,1,123.14,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404255624,11814.00
07/01/2014 19:00,2,1.535,ACTIVE,215.77,352.87,60.001,1404255604,"274151322000088","019011112586793",28.33,28.50,0,334.54,361.29,44.1,40.6,0.292,169296.5,169296.5,14011,0,0,0,L,1151911521,1,123.59,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404255625,11815.00
07/01/2014 19:00,2,1.674,ACTIVE,216.22,355.58,60.017,1404255604,"274151322000095","019011112586793",29.18,29.00,0,334.24,363.69,49.4,45.8,0.327,178688.4,178688.4,14058,0,0,0,L,1151911521,1,123.36,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404255626,11816.00
07/01/2014 19:00,2,1.064,ACTIVE,216.90,419.90,60.033,1404255604,"274151322000068","019011112586793",38.80,31.50,0,333.63,440.34,41.7,38.3,0.270,116069.8,116069.8,14446,0,0,0,L,1151911521,1,123.59,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404255627,11817.00
07/01/2014 19:00,2,1.551,ACTIVE,215.77,351.67,60.017,1404255604,"274151322000054","019011112586793",28.80,28.80,0,333.93,362.49,45.2,41.7,0.309,172927.7,172927.7,14143,0,0,0,L,1151911521,1,122.91,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404255628,11818.00
07/01/2014 19:15,1,1.569,ACTIVE,214.6,361.11,60.03,1404256504,"040051121000097","019011112586793",26.10,26,0.263,315.76,439.19,40.7,41.2,0.213,7192.1999999878,7201.9999999997,99,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404256506,11819.00
07/01/2014 19:15,1,1.549,ACTIVE,213.7,368.84,60.03,1404256504,"040051121000095","019011112586793",23.66,25,0.222,310.83,439.97,36.4,27.8,0.107,6440.9000000357,6449.699999988,92,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404256508,11820.00
07/01/2014 19:15,1,0.957,ACTIVE,214.5,358.99,60.03,1404256504,"033051125000132","019011112586793",34.17,26,0.204,315.21,442.81,32.5,24.9,0.164,8055.2999999999,8063.3999999999,184,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404256509,11821.00
07/01/2014 19:15,1,0.894,ACTIVE,214.1,332.86,60.00,1404256504,"033051125000135","019011112586793",34.78,25,0.221,318.73,444.29,30.9,23.2,0.251,6070.6999999881,6078.7999999523,183,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404256510,11822.00
07/01/2014 19:15,1,1.452,ACTIVE,213.6,392.01,60.03,1404256504,"040051121000116","019011112586793",25.75,25,0.210,310.67,443.25,37.2,36.9,0.073,7086.9999999996,7096.9000000354,92,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404256512,11823.00
07/01/2014 19:15,1,1.385,ACTIVE,214.0,345.94,60.03,1404256504,"040051121000068","019011112586793",23.50,25,0.195,314.15,442.90,32.4,32.3,0.179,6525.800000012,6534.6999999882,91,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404256513,11824.00
07/01/2014 19:15,1,1.014,ACTIVE,213.8,333.09,60.03,1404256504,"033051125000118","019011112586793",39.09,26,0.260,304.91,449.24,39.4,41.0,0.313,9046.3,9057.4,147,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404256514,11825.00
07/01/2014 19:15,1,1.021,ACTIVE,213.9,344.49,60.03,1404256504,"033051125000150","019011112586793",38.61,26,0.235,305.70,450.28,39.2,36.7,0.282,7970.8000000121,7981.9000000359,153,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404256515,11826.00
07/01/2014 19:15,1,1.331,ACTIVE,214.1,375.67,60.03,1404256504,"040051121000185","019011112586793",25.03,26,0.189,315.81,439.72,33.1,31.8,0.122,10037.9,10047.2,95,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404256517,11827.00
07/01/2014 19:15,1,1.327,ACTIVE,213.6,324.72,60.03,1404256504,"040051121000195","019011112586793",25.12,26,0.207,316.90,439.92,33.1,33.5,0.254,7125.100000024,7134.5000000002,95,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404256518,11828.00
07/01/2014 19:15,2,1.709,ACTIVE,216.45,343.25,60.022,1404256504,"274151322000083","019011112586793",28.59,29.50,0,334.84,369.70,49.5,45.8,0.336,175089.6,175089.6,14099,0,0,0,L,1151911521,1,122.68,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404256519,11829.00
07/01/2014 19:15,2,1.746,ACTIVE,216.67,349.56,60.012,1404256504,"274151322000076","019011112586793",29.44,29.50,0,336.04,371.51,52.0,48.3,0.362,180479.4,180479.4,14070,0,0,0,L,1151911521,1,123.14,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404256520,11830.00
07/01/2014 19:15,2,1.076,ACTIVE,216.22,419.90,60.012,1404256504,"274151322000094","019011112586793",39.42,29.80,0,335.14,448.75,42.6,39.2,0.287,118041.7,118041.7,14402,0,0,0,L,1151911521,1,122.68,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404256521,11831.00
07/01/2014 19:15,2,1.686,ACTIVE,216.22,344.15,60.017,1404256504,"274151322000052","019011112586793",28.47,30.30,0,334.84,369.10,48.5,44.9,0.314,175579.3,175579.3,14033,0,0,0,L,1151911521,1,122.46,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404256522,11832.00
07/01/2014 19:15,2,1.631,ACTIVE,216.45,345.06,60.017,1404256504,"274151322000085","019011112586793",28.84,28.30,0,336.34,369.10,47.6,44.1,0.314,174540.5,174540.5,13994,0,0,0,L,1151911521,1,123.36,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404256523,11833.00
07/01/2014 19:15,2,1.648,ACTIVE,216.00,348.96,60.012,1404256504,"274151322000087","019011112586793",28.19,43.20,0,334.84,368.50,47.1,43.5,0.309,167252.2,167252.2,14031,0,0,0,L,1151911521,1,123.14,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404256524,11834.00
07/01/2014 19:15,2,1.592,ACTIVE,216.22,350.17,60.017,1404256504,"274151322000088","019011112586793",28.65,28.30,0,334.54,367.90,46.1,42.6,0.296,169307.9,169307.9,14012,0,0,0,L,1151911521,1,123.36,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404256525,11835.00
07/01/2014 19:15,2,1.787,ACTIVE,216.45,354.97,60.017,1404256504,"274151322000095","019011112586793",29.22,28.80,0,335.14,371.81,52.8,49.0,0.345,178701.4,178701.4,14059,0,0,0,L,1151911521,1,123.36,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404256526,11836.00
07/01/2014 19:15,2,1.094,ACTIVE,217.13,419.60,60.017,1404256504,"274151322000068","019011112586793",39.48,31.30,0,336.34,449.35,43.6,40.2,0.283,116080.5,116080.5,14447,0,0,0,L,1151911521,1,123.36,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404256527,11837.00
07/01/2014 19:15,2,1.635,ACTIVE,216.00,345.96,60.022,1404256504,"274151322000054","019011112586793",28.67,28.80,0,334.54,369.10,47.5,43.9,0.318,172939.5,172939.5,14144,0,0,0,L,1151911521,1,123.14,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404256528,11838.00
07/01/2014 19:30,1,0.855,ACTIVE,212.9,346.75,60.03,1404257404,"040051121000097","019011112586793",25.75,26,0.213,313.07,443.52,21.9,31.3,0.114,7201.9999999997,7208.6999999878,101,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404257407,11839.00
07/01/2014 19:30,1,0.922,ACTIVE,212.8,415.82,60.03,1404257404,"040051121000095","019011112586793",22.86,24,0.158,311.34,440.19,20.9,15.8,0.003,6449.699999988,6455.3000000118,94,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404257408,11840.00
07/01/2014 19:30,1,0.554,ACTIVE,213.2,413.27,60.03,1404257404,"033051125000132","019011112586793",34.14,25,0.151,316.68,442.88,18.8,11.6,0.003,8063.3999999999,8068.8999999999,186,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404257410,11841.00
07/01/2014 19:30,1,0.548,ACTIVE,213.0,383.29,60.03,1404257404,"033051125000135","019011112586793",33.76,25,0.151,318.54,444.53,18.4,14.7,0.020,6078.7999999523,6084.1999999881,185,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404257411,11842.00
07/01/2014 19:30,1,0.879,ACTIVE,212.6,411.31,60.03,1404257404,"040051121000116","019011112586793",25.73,24,0.173,310.01,441.79,22.5,13.8,0.009,7096.9000000354,7103.4000000354,94,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404257412,11843.00
07/01/2014 19:30,1,0.865,ACTIVE,213.2,376.58,60.03,1404257404,"040051121000068","019011112586793",22.90,25,0.146,315.03,442.94,19.7,11.5,0.030,6534.6999999882,6540.4000000359,93,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404257414,11844.00
07/01/2014 19:30,1,0.637,ACTIVE,213.3,415.37,60.03,1404257404,"033051125000118","019011112586793",38.65,25,0.150,306.51,447.35,24.5,15.0,0.046,9057.4,9065.1,149,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404257415,11845.00
07/01/2014 19:30,1,0.638,ACTIVE,213.6,409.20,60.03,1404257404,"033051125000150","019011112586793",38.81,25,0.147,306.42,449.45,24.6,21.0,0.017,7981.9000000359,7989.600000024,155,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404257416,11846.00
07/01/2014 19:30,1,0.840,ACTIVE,213.2,406.62,60.03,1404257404,"040051121000185","019011112586793",24.37,25,0.157,314.71,443.18,20.3,14.8,0.008,10047.2,10053.3,97,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404257418,11847.00
07/01/2014 19:30,1,0.830,ACTIVE,213.1,331.20,60.03,1404257404,"040051121000195","019011112586793",24.36,25,0.165,316.37,442.95,20.1,23.1,0.281,7134.5000000002,7140.6999999883,97,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404257419,11848.00
07/01/2014 19:30,2,0.914,ACTIVE,214.41,345.36,60.022,1404257404,"274151322000083","019011112586793",28.07,28.30,0,333.33,368.20,26.0,23.1,0.177,175098.0,175098.0,14100,0,0,0,L,1151911521,1,122.01,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404257420,11849.00
07/01/2014 19:30,2,0.957,ACTIVE,215.32,345.06,60.028,1404257404,"274151322000076","019011112586793",28.80,28.50,0,333.93,369.40,27.9,25.1,0.190,180488.3,180488.3,14071,0,0,0,L,1151911521,1,122.46,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404257421,11850.00
07/01/2014 19:30,2,0.605,ACTIVE,215.09,402.16,60.022,1404257404,"274151322000094","019011112586793",37.45,28.80,0,332.73,450.56,22.9,20.2,0.146,118049.0,118049.0,14403,0,0,0,L,1151911521,1,122.01,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404257422,11851.00
07/01/2014 19:30,2,0.922,ACTIVE,214.64,344.76,60.017,1404257404,"274151322000052","019011112586793",28.25,29.30,0,332.43,367.00,26.4,23.6,0.164,175587.6,175587.6,14034,0,0,0,L,1151911521,1,121.78,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404257423,11852.00
07/01/2014 19:30,2,0.900,ACTIVE,214.87,344.15,60.022,1404257404,"274151322000085","019011112586793",28.33,27.30,0,334.24,367.30,25.9,23.0,0.164,174548.6,174548.6,13995,0,0,0,L,1151911521,1,122.91,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404257424,11853.00
07/01/2014 19:30,2,0.906,ACTIVE,214.87,339.65,60.017,1404257404,"274151322000087","019011112586793",27.71,41.00,0,333.03,367.30,25.5,22.7,0.164,167260.2,167260.2,14032,0,0,0,L,1151911521,1,122.23,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404257425,11854.00
07/01/2014 19:30,2,0.887,ACTIVE,214.64,342.95,60.017,1404257404,"274151322000088","019011112586793",27.79,27.50,0,333.63,366.40,25.0,22.2,0.150,169315.8,169315.8,14013,0,0,0,L,1151911521,1,122.46,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404257426,11855.00
07/01/2014 19:30,2,0.955,ACTIVE,215.09,344.76,60.028,1404257404,"274151322000095","019011112586793",28.51,27.80,0,332.73,370.00,27.6,24.7,0.177,178710.4,178710.4,14060,0,0,0,L,1151911521,1,122.46,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404257426,11856.00
07/01/2014 19:30,2,0.596,ACTIVE,215.77,416.89,60.017,1404257404,"274151322000068","019011112586793",38.84,30.30,0,333.03,443.94,23.4,20.7,0.146,116088.0,116088.0,14448,0,0,0,L,1151911521,1,122.68,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404257427,11857.00
07/01/2014 19:30,2,0.910,ACTIVE,214.64,344.15,60.017,1404257404,"274151322000054","019011112586793",28.05,27.80,0,333.33,367.30,25.9,23.1,0.168,172947.6,172947.6,14145,0,0,0,L,1151911521,1,122.46,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404257428,11858.00
07/01/2014 19:45,1,0.870,ACTIVE,213.7,356.98,60.00,1404258304,"040051121000097","019011112586793",25.65,25,0.218,315.12,441.64,22.2,29.9,0.080,7208.6999999878,7213.4000000355,103,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404258306,11859.00
07/01/2014 19:45,1,0.931,ACTIVE,213.0,389.59,60.03,1404258304,"040051121000095","019011112586793",22.92,23,0.146,310.92,438.23,21.2,15.9,0.013,6455.3000000118,6459.3000000118,96,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404258308,11860.00
07/01/2014 19:45,1,0.566,ACTIVE,213.3,381.92,60.00,1404258304,"033051125000132","019011112586793",33.76,24,0.142,314.68,440.84,19.0,12.3,0.022,8068.8999999999,8072.6999999999,188,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404258309,11861.00
07/01/2014 19:45,1,0.548,ACTIVE,213.9,389.86,60.03,1404258304,"033051125000135","019011112586793",34.19,24,0.150,318.05,442.06,18.6,13.8,0.115,6084.1999999881,6088.0999999643,187,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404258310,11862.00
07/01/2014 19:45,1,0.893,ACTIVE,213.2,380.25,60.00,1404258304,"040051121000116","019011112586793",25.62,23,0.137,310.38,440.08,22.7,18.4,0.027,7103.4000000354,7108.1000000235,96,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404258312,11863.00
07/01/2014 19:45,1,0.876,ACTIVE,213.8,359.25,60.00,1404258304,"040051121000068","019011112586793",22.94,24,0.150,316.24,441.01,20.0,12.2,0.072,6540.4000000359,6544.600000024,95,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404258313,11864.00
07/01/2014 19:45,1,0.644,ACTIVE,213.7,380.07,60.00,1404258304,"033051125000118","019011112586793",38.71,24,0.157,313.10,441.09,24.8,15.6,0.203,9065.1,9070.6,151,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404258314,11865.00
07/01/2014 19:45,1,0.648,ACTIVE,213.0,380.97,60.00,1404258304,"033051125000150","019011112586793",38.72,24,0.157,312.41,442.51,24.9,14.3,0.138,7989.600000024,7995.100000024,157,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404258315,11866.00
07/01/2014 19:45,1,0.850,ACTIVE,213.8,339.89,60.00,1404258304,"040051121000185","019011112586793",24.37,24,0.169,315.01,441.34,20.6,16.1,0.251,10053.3,10057.5,99,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404258317,11867.00
07/01/2014 19:45,1,0.844,ACTIVE,213.2,387.68,60.00,1404258304,"040051121000195","019011112586793",24.19,25,0.157,316.28,441.50,20.3,16.3,0.143,7140.6999999883,7145.0000000002,99,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404258318,11868.00
07/01/2014 19:45,2,0.928,ACTIVE,214.87,345.96,60.012,1404258304,"274151322000083","019011112586793",28.15,27.30,0,332.73,353.47,26.4,23.6,0.177,175104.1,175104.1,14101,0,0,0,L,1151911521,1,122.46,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404258319,11869.00
07/01/2014 19:45,2,0.965,ACTIVE,215.54,342.65,60.012,1404258304,"274151322000076","019011112586793",29.10,27.30,0,333.93,353.77,28.4,25.5,0.194,180494.9,180494.9,14072,0,0,0,L,1151911521,1,122.68,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404258320,11870.00
07/01/2014 19:45,2,0.604,ACTIVE,215.09,408.78,60.028,1404258304,"274151322000094","019011112586793",38.07,27.50,0,331.83,426.51,23.2,20.5,0.150,118054.3,118054.3,14404,0,0,0,L,1151911521,1,122.23,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404258321,11871.00
07/01/2014 19:45,2,0.943,ACTIVE,215.09,344.76,60.017,1404258304,"274151322000052","019011112586793",28.23,28.00,0,332.43,353.47,27.0,24.1,0.168,175593.8,175593.8,14035,0,0,0,L,1151911521,1,122.01,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404258322,11872.00
07/01/2014 19:45,2,0.914,ACTIVE,215.09,344.15,60.012,1404258304,"274151322000085","019011112586793",28.31,26.30,0,333.33,352.57,26.2,23.3,0.168,174554.7,174554.7,13996,0,0,0,L,1151911521,1,123.14,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404258323,11873.00
07/01/2014 19:45,2,0.922,ACTIVE,215.09,344.76,60.012,1404258304,"274151322000087","019011112586793",27.69,39.00,0,333.03,353.17,25.9,23.0,0.159,167266.2,167266.2,14033,0,0,0,L,1151911521,1,122.68,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404258324,11874.00
07/01/2014 19:45,2,0.898,ACTIVE,214.64,345.66,60.001,1404258304,"274151322000088","019011112586793",27.77,26.50,0,333.03,352.27,25.3,22.5,0.164,169321.6,169321.6,14014,0,0,0,L,1151911521,1,123.14,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404258325,11875.00
07/01/2014 19:45,2,0.965,ACTIVE,215.09,345.36,60.022,1404258304,"274151322000095","019011112586793",28.67,26.50,0,333.03,354.07,28.1,25.1,0.177,178716.9,178716.9,14061,0,0,0,L,1151911521,1,122.68,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404258326,11876.00
07/01/2014 19:45,2,0.625,ACTIVE,215.77,406.37,60.006,1404258304,"274151322000068","019011112586793",38.13,29.30,0,330.63,431.62,24.0,21.2,0.146,116093.5,116093.5,14449,0,0,0,L,1151911521,1,122.91,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404258327,11877.00
07/01/2014 19:45,2,0.916,ACTIVE,215.32,344.45,60.006,1404258304,"274151322000054","019011112586793",28.25,27.00,0,332.43,352.87,26.2,23.4,0.159,172953.6,172953.6,14146,0,0,0,L,1151911521,1,122.91,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404258328,11878.00
07/01/2014 20:00,1,0.816,ACTIVE,213.2,364.89,60.00,1404259204,"040051121000097","019011112586793",25.85,24,0.196,314.25,441.72,21.0,24.4,0.241,7213.4000000355,7217.4999999997,105,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404259206,11879.00
07/01/2014 20:00,1,0.879,ACTIVE,212.7,353.47,60.00,1404259204,"040051121000095","019011112586793",23.11,23,0.155,310.51,437.66,20.2,13.4,0.062,6459.3000000118,6462.699999988,98,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404259208,11880.00
07/01/2014 20:00,1,0.535,ACTIVE,213.1,393.66,60.03,1404259204,"033051125000132","019011112586793",33.98,24,0.155,314.61,440.84,18.1,11.2,0.088,8072.6999999999,8075.9999999999,190,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404259209,11881.00
07/01/2014 20:00,1,0.525,ACTIVE,213.3,363.09,60.00,1404259204,"033051125000135","019011112586793",33.84,24,0.146,316.16,442.00,17.6,15.1,0.046,6088.0999999643,6091.5000000001,189,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404259210,11882.00
07/01/2014 20:00,1,0.869,ACTIVE,212.6,330.69,60.03,1404259204,"040051121000116","019011112586793",25.55,23,0.186,310.37,440.02,22.1,12.4,0.272,7108.1000000235,7111.9000000354,98,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404259211,11883.00
07/01/2014 20:00,1,0.848,ACTIVE,212.8,379.78,60.03,1404259204,"040051121000068","019011112586793",22.78,23,0.146,315.73,440.39,19.2,22.8,0.179,6544.600000024,6547.9000000359,97,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404259213,11884.00
07/01/2014 20:00,1,0.622,ACTIVE,212.9,387.93,60.00,1404259204,"033051125000118","019011112586793",38.85,24,0.151,314.77,442.25,24.0,17.7,0.033,9070.6,9075.3,153,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404259214,11885.00
07/01/2014 20:00,1,0.624,ACTIVE,212.4,416.66,60.00,1404259204,"033051125000150","019011112586793",39.14,23,0.152,313.21,443.13,24.3,17.3,0.041,7995.100000024,7999.9000000359,159,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404259215,11886.00
07/01/2014 20:00,1,0.810,ACTIVE,212.9,409.26,60.00,1404259204,"040051121000185","019011112586793",24.94,24,0.152,314.54,440.47,20.1,13.0,0.006,10057.5,10061.1,101,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404259217,11887.00
07/01/2014 20:00,1,0.813,ACTIVE,212.9,333.61,60.00,1404259204,"040051121000195","019011112586793",24.71,24,0.187,316.74,440.84,20.0,21.7,0.254,7145.0000000002,7148.8000000121,101,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404259218,11888.00
07/01/2014 20:00,2,0.877,ACTIVE,214.64,344.45,60.017,1404259204,"274151322000083","019011112586793",28.49,26.50,0,330.63,350.47,25.3,22.5,0.164,175109.4,175109.4,14102,0,0,0,L,1151911521,1,121.78,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404259219,11889.00
07/01/2014 20:00,2,0.920,ACTIVE,214.87,345.66,59.990,1404259204,"274151322000076","019011112586793",28.84,26.50,0,330.93,351.67,26.9,24.0,0.190,180500.6,180500.6,14073,0,0,0,L,1151911521,1,122.46,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404259220,11890.00
07/01/2014 20:00,2,0.574,ACTIVE,214.87,406.97,59.996,1404259204,"274151322000094","019011112586793",37.87,27.00,0,334.24,421.40,21.9,19.3,0.146,118058.8,118058.8,14405,0,0,0,L,1151911521,1,122.23,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404259221,11891.00
07/01/2014 20:00,2,0.883,ACTIVE,214.41,342.05,60.001,1404259204,"274151322000052","019011112586793",28.41,27.00,0,329.43,351.07,25.4,22.6,0.146,175599.2,175599.2,14036,0,0,0,L,1151911521,1,121.55,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404259222,11892.00
07/01/2014 20:00,2,0.857,ACTIVE,215.09,343.25,60.006,1404259204,"274151322000085","019011112586793",28.33,25.50,0,329.73,351.07,24.6,21.9,0.155,174559.9,174559.9,13997,0,0,0,L,1151911521,1,122.68,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404259223,11893.00
07/01/2014 20:00,2,0.871,ACTIVE,214.87,344.45,60.022,1404259204,"274151322000087","019011112586793",27.81,37.50,0,329.43,350.77,24.5,21.8,0.150,167271.3,167271.3,14034,0,0,0,L,1151911521,1,122.23,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404259224,11894.00
07/01/2014 20:00,2,0.844,ACTIVE,214.41,339.04,60.028,1404259204,"274151322000088","019011112586793",27.77,25.80,0,329.13,350.77,23.7,20.9,0.137,169326.5,169326.5,14015,0,0,0,L,1151911521,1,122.68,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404259224,11895.00
07/01/2014 20:00,2,0.900,ACTIVE,214.64,339.04,60.022,1404259204,"274151322000095","019011112586793",29.22,25.80,0,330.03,351.67,26.7,23.8,0.164,178722.5,178722.5,14062,0,0,0,L,1151911521,1,122.46,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404259225,11896.00
07/01/2014 20:00,2,0.605,ACTIVE,215.54,396.45,59.996,1404259204,"274151322000068","019011112586793",37.03,28.30,0,335.14,424.11,22.7,20.0,0.141,116098.2,116098.2,14450,0,0,0,L,1151911521,1,122.68,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404259226,11897.00
07/01/2014 20:00,2,0.857,ACTIVE,214.64,340.85,60.001,1404259204,"274151322000054","019011112586793",28.39,26.00,0,329.13,351.07,24.7,21.9,0.159,172958.8,172958.8,14147,0,0,0,L,1151911521,1,122.46,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404259227,11898.00
07/01/2014 20:15,1,0.685,ACTIVE,212.8,349.65,60.03,1404260104,"040051121000097","019011112586793",25.12,24,0.156,313.44,441.79,17.1,13.2,0.105,7217.4999999997,7222.1000000235,107,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404260106,11899.00
07/01/2014 20:15,1,0.745,ACTIVE,212.8,347.96,60.03,1404260104,"040051121000095","019011112586793",22.72,23,0.144,310.45,437.53,16.8,14.8,0.058,6462.699999988,6466.6000000238,100,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404260108,11900.00
07/01/2014 20:15,1,0.442,ACTIVE,213.2,331.57,60.03,1404260104,"033051125000132","019011112586793",33.69,23,0.098,315.42,440.36,14.8,6.7,0.203,8075.9999999999,8079.8999999999,192,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404260109,11901.00
07/01/2014 20:15,1,0.424,ACTIVE,213.5,366.18,60.03,1404260104,"033051125000135","019011112586793",33.96,23,0.144,317.99,441.73,14.3,14.1,0.024,6091.5000000001,6095.2999999524,191,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404260111,11902.00
07/01/2014 20:15,1,0.710,ACTIVE,212.6,416.51,60.00,1404260104,"040051121000116","019011112586793",25.06,23,0.161,310.42,439.97,17.7,16.3,0.001,7111.9000000354,7116.4000000354,100,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404260112,11903.00
07/01/2014 20:15,1,0.685,ACTIVE,213.1,345.41,60.03,1404260104,"040051121000068","019011112586793",22.66,23,0.146,315.41,440.90,15.4,15.0,0.086,6547.9000000359,6551.9000000359,99,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404260113,11904.00
07/01/2014 20:15,1,0.501,ACTIVE,213.1,413.29,60.00,1404260104,"033051125000118","019011112586793",38.22,24,0.153,314.77,441.50,19.0,15.5,0.005,9075.3,9080.7,155,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404260114,11905.00
07/01/2014 20:15,1,0.505,ACTIVE,213.1,390.49,60.00,1404260104,"033051125000150","019011112586793",38.36,23,0.153,316.00,442.27,19.2,15.3,0.122,7999.9000000359,8005.3000000121,161,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404260116,11906.00
07/01/2014 20:15,1,0.652,ACTIVE,213.3,366.64,60.00,1404260104,"040051121000185","019011112586793",24.13,23,0.089,314.02,441.25,15.6,11.5,0.207,10061.1,10065.2,103,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404260117,11907.00
07/01/2014 20:15,1,0.643,ACTIVE,213.6,424.65,60.03,1404260104,"040051121000195","019011112586793",23.93,23,0.151,316.37,441.51,15.3,12.0,0.000,7148.8000000121,7152.9000000359,103,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404260118,11908.00
07/01/2014 20:15,2,0.727,ACTIVE,214.64,340.55,59.990,1404260104,"274151322000083","019011112586793",27.85,26.00,0,332.43,352.27,20.6,17.9,0.141,175115.3,175115.3,14103,0,0,0,L,1151911521,1,122.23,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404260119,11909.00
07/01/2014 20:15,2,0.762,ACTIVE,215.54,343.25,60.006,1404260104,"274151322000076","019011112586793",28.73,26.00,0,333.93,353.17,22.2,19.5,0.146,180507.0,180507.0,14074,0,0,0,L,1151911521,1,122.46,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404260120,11910.00
07/01/2014 20:15,2,0.471,ACTIVE,214.64,405.47,60.006,1404260104,"274151322000094","019011112586793",38.13,26.50,0,331.53,425.01,18.2,15.6,0.115,118064.0,118064.0,14406,0,0,0,L,1151911521,1,122.01,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404260121,11911.00
07/01/2014 20:15,2,0.748,ACTIVE,214.64,341.15,60.012,1404260104,"274151322000052","019011112586793",27.87,26.80,0,332.43,352.87,21.2,18.5,0.124,175605.2,175605.2,14037,0,0,0,L,1151911521,1,121.78,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404260122,11912.00
07/01/2014 20:15,2,0.729,ACTIVE,214.64,342.95,60.006,1404260104,"274151322000085","019011112586793",27.79,25.30,0,333.63,352.27,20.5,17.9,0.133,174565.7,174565.7,13998,0,0,0,L,1151911521,1,122.91,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404260123,11913.00
07/01/2014 20:15,2,0.723,ACTIVE,215.09,339.04,60.006,1404260104,"274151322000087","019011112586793",27.51,35.80,0,333.03,352.27,20.2,17.6,0.115,167277.1,167277.1,14035,0,0,0,L,1151911521,1,122.23,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404260124,11914.00
07/01/2014 20:15,2,0.701,ACTIVE,214.41,342.05,60.001,1404260104,"274151322000088","019011112586793",27.63,25.30,0,332.13,351.67,19.6,17.0,0.119,169332.2,169332.2,14016,0,0,0,L,1151911521,1,122.68,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404260125,11915.00
07/01/2014 20:15,2,0.758,ACTIVE,214.87,341.75,60.006,1404260104,"274151322000095","019011112586793",28.21,25.30,0,332.43,352.87,21.7,19.0,0.137,178728.8,178728.8,14063,0,0,0,L,1151911521,1,122.46,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404260126,11916.00
07/01/2014 20:15,2,0.496,ACTIVE,215.77,402.46,60.017,1404260104,"274151322000068","019011112586793",37.57,28.00,0,331.53,429.82,18.8,16.3,0.106,116103.5,116103.5,14451,0,0,0,L,1151911521,1,122.46,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404260127,11917.00
