ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/01/2014 20:15,2,0.711,ACTIVE,214.64,342.35,60.006,1404260104,"274151322000054","019011112586793",28.29,25.80,0,332.43,351.97,20.4,17.7,0.124,172964.7,172964.7,14148,0,0,0,L,1151911521,1,122.46,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404260128,11918.00
07/01/2014 20:30,1,0.415,ACTIVE,212.9,382.85,60.00,1404261005,"040051121000097","019011112586793",24.91,23,0.152,316.31,441.98,10.3,14.9,0.000,7222.1000000235,7224.4000000354,109,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404261008,11919.00
07/01/2014 20:30,1,0.500,ACTIVE_NO_POWER,212.8,410.49,60.03,1404261005,"040051121000095","019011112586793",21.86,22,0.000,311.56,437.25,10.8,0.0,0.000,6466.6000000238,6468.4000000357,102,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404261009,11920.00
07/01/2014 20:30,1,0.274,ACTIVE,212.9,335.97,60.00,1404261005,"033051125000132","019011112586793",32.70,23,0.149,316.31,440.23,8.9,11.5,0.077,8079.8999999999,8081.7999999999,194,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404261010,11921.00
07/01/2014 20:30,1,0.259,ACTIVE,213.6,337.12,60.00,1404261005,"033051125000135","019011112586793",32.90,23,0.143,316.53,441.52,8.4,14.8,0.103,6095.2999999524,6097.1999999882,193,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404261012,11922.00
07/01/2014 20:30,1,0.440,ACTIVE,213.0,375.22,60.03,1404261005,"040051121000116","019011112586793",25.13,22,0.151,310.28,439.79,11.0,11.5,0.001,7116.4000000354,7118.4999999996,102,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404261013,11923.00
07/01/2014 20:30,1,0.438,ACTIVE,213.9,360.51,60.03,1404261005,"040051121000068","019011112586793",21.45,23,0.146,314.40,439.93,9.3,13.7,0.004,6551.9000000359,6553.8000000121,101,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404261014,11924.00
07/01/2014 20:30,1,0.305,ACTIVE,213.6,371.43,60.03,1404261005,"033051125000118","019011112586793",37.71,23,0.149,315.46,441.63,11.4,14.0,0.008,9080.7,9083.4,157,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404261015,11925.00
07/01/2014 20:30,1,0.308,ACTIVE_NO_POWER,212.9,418.85,60.03,1404261005,"033051125000150","019011112586793",38.15,23,0.000,313.46,441.66,11.7,0.0,0.000,8005.3000000121,8008.1999999883,163,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404261017,11926.00
07/01/2014 20:30,1,0.396,ACTIVE_NO_POWER,213.2,415.08,60.00,1404261005,"040051121000185","019011112586793",22.95,23,0.000,315.09,440.10,8.9,0.0,0.000,10065.2,10067.1,105,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404261018,11927.00
07/01/2014 20:30,1,0.378,ACTIVE_NO_POWER,214.0,417.07,60.00,1404261005,"040051121000195","019011112586793",23.13,23,0.000,317.65,440.66,8.6,0.0,0.000,7152.9000000359,7155.0000000001,105,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404261019,11928.00
07/01/2014 20:30,2,0.451,ACTIVE,214.87,337.24,59.996,1404261005,"274151322000083","019011112586793",27.41,25.50,0,331.83,347.76,12.6,10.2,0.075,175118.6,175118.6,14104,0,0,0,L,1151911521,1,122.23,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404261020,11929.00
07/01/2014 20:30,2,0.482,ACTIVE,215.32,338.14,59.969,1404261005,"274151322000076","019011112586793",27.79,25.50,0,333.03,347.76,13.6,11.2,0.093,180510.5,180510.5,14075,0,0,0,L,1151911521,1,122.68,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404261021,11930.00
07/01/2014 20:30,2,0.289,ACTIVE,215.09,391.34,59.985,1404261005,"274151322000094","019011112586793",36.76,26.30,0,334.24,417.79,10.7,8.4,0.062,118066.8,118066.8,14407,0,0,0,L,1151911521,1,122.23,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404261022,11931.00
07/01/2014 20:30,2,0.473,ACTIVE,214.87,337.24,59.996,1404261005,"274151322000052","019011112586793",27.47,26.00,0,330.63,347.76,13.2,10.8,0.075,175608.6,175608.6,14038,0,0,0,L,1151911521,1,122.23,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404261023,11932.00
07/01/2014 20:30,2,0.445,ACTIVE,215.32,337.24,60.033,1404261005,"274151322000085","019011112586793",27.63,24.80,0,332.43,347.46,12.5,10.2,0.066,174568.9,174568.9,13999,0,0,0,L,1151911521,1,122.91,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404261024,11933.00
07/01/2014 20:30,2,0.449,ACTIVE,215.09,336.64,60.001,1404261005,"274151322000087","019011112586793",27.29,34.80,0,332.13,347.46,12.4,10.1,0.062,167280.3,167280.3,14036,0,0,0,L,1151911521,1,122.46,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404261025,11934.00
07/01/2014 20:30,2,0.426,ACTIVE,214.87,336.94,60.001,1404261005,"274151322000088","019011112586793",27.12,25.00,0,331.23,346.56,11.7,9.4,0.066,169335.2,169335.2,14017,0,0,0,L,1151911521,1,122.68,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404261026,11935.00
07/01/2014 20:30,2,0.475,ACTIVE,214.87,338.14,59.996,1404261005,"274151322000095","019011112586793",27.43,24.80,0,332.13,347.46,13.1,10.8,0.080,178732.3,178732.3,14064,0,0,0,L,1151911521,1,122.91,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404261027,11936.00
07/01/2014 20:30,2,0.299,ACTIVE,215.77,401.26,59.996,1404261005,"274151322000068","019011112586793",37.81,27.80,0,334.24,421.70,11.6,9.2,0.057,116106.5,116106.5,14452,0,0,0,L,1151911521,1,122.68,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404261028,11937.00
07/01/2014 20:30,2,0.441,ACTIVE,214.87,338.14,59.996,1404261005,"274151322000054","019011112586793",27.83,25.30,0,331.23,347.16,12.5,10.1,0.071,172967.9,172967.9,14149,0,0,0,L,1151911521,1,122.46,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404261029,11938.00
07/01/2014 20:45,1,0.406,ACTIVE,213.5,399.82,60.03,1404261904,"040051121000097","019011112586793",25.07,23,0.000,315.59,441.81,10.1,4.9,0.000,7224.4000000354,7226.6999999877,111,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404261907,11939.00
07/01/2014 20:45,1,0.494,ACTIVE,212.8,325.40,60.03,1404261904,"040051121000095","019011112586793",21.89,22,0.008,310.40,436.77,10.7,12.3,0.226,6468.4000000357,6470.3000000119,104,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404261908,11940.00
07/01/2014 20:45,1,0.274,ACTIVE_NO_POWER,213.1,411.31,60.00,1404261904,"033051125000132","019011112586793",32.79,22,0.000,315.01,440.11,8.9,0.0,0.000,8081.7999999999,8083.6999999999,196,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404261909,11941.00
07/01/2014 20:45,1,0.262,ACTIVE,213.3,330.42,60.03,1404261904,"033051125000135","019011112586793",32.70,22,0.100,316.59,441.29,8.5,15.0,0.180,6097.1999999882,6099.0999999644,195,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404261911,11942.00
07/01/2014 20:45,1,0.443,ACTIVE,213.1,385.04,60.00,1404261904,"040051121000116","019011112586793",24.80,22,0.112,310.13,438.96,10.9,15.1,0.000,7118.4999999996,7120.7000000473,104,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404261912,11943.00
07/01/2014 20:45,1,0.435,ACTIVE,213.2,375.14,60.03,1404261904,"040051121000068","019011112586793",21.55,22,0.136,315.52,439.67,9.3,9.5,0.000,6553.8000000121,6555.6999999883,103,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404261913,11944.00
07/01/2014 20:45,1,0.306,ACTIVE_NO_POWER,212.6,426.39,60.03,1404261904,"033051125000118","019011112586793",37.78,22,0.000,314.12,440.82,11.5,0.0,0.000,9083.4,9086.1,159,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404261915,11945.00
07/01/2014 20:45,1,0.310,ACTIVE,213.0,391.35,60.00,1404261904,"033051125000150","019011112586793",38.08,22,0.145,309.69,441.13,11.7,13.7,0.001,8008.1999999883,8010.8000000121,165,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404261916,11946.00
07/01/2014 20:45,1,0.409,ACTIVE_NO_POWER,212.9,429.49,60.03,1404261904,"040051121000185","019011112586793",22.72,22,0.000,315.07,439.85,9.2,0.0,0.000,10067.1,10069.1,107,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404261917,11947.00
07/01/2014 20:45,1,0.385,ACTIVE_NO_POWER,213.1,388.41,60.03,1404261904,"040051121000195","019011112586793",23.04,22,0.009,319.29,440.46,8.8,0.0,0.163,7155.0000000001,7156.9000000359,107,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404261918,11948.00
07/01/2014 20:45,2,0.449,ACTIVE,215.54,339.34,60.001,1404261904,"274151322000083","019011112586793",27.35,25.00,0,333.33,346.86,12.5,10.1,0.080,175121.7,175121.7,14105,0,0,0,L,1151911521,1,122.46,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404261919,11949.00
07/01/2014 20:45,2,0.480,ACTIVE,215.77,341.15,60.012,1404261904,"274151322000076","019011112586793",27.59,25.00,0,334.24,347.76,13.5,11.1,0.080,180514.0,180514.0,14076,0,0,0,L,1151911521,1,122.91,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404261920,11950.00
07/01/2014 20:45,2,0.287,ACTIVE,215.32,394.05,60.006,1404261904,"274151322000094","019011112586793",37.05,25.80,0,335.14,424.11,10.9,8.6,0.062,118069.5,118069.5,14408,0,0,0,L,1151911521,1,122.46,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404261921,11951.00
07/01/2014 20:45,2,0.471,ACTIVE,215.32,338.74,60.012,1404261904,"274151322000052","019011112586793",27.41,25.50,0,333.33,346.86,13.1,10.7,0.075,175611.9,175611.9,14039,0,0,0,L,1151911521,1,122.01,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404261922,11952.00
07/01/2014 20:45,2,0.443,ACTIVE,215.54,338.44,60.012,1404261904,"274151322000085","019011112586793",27.67,24.30,0,334.54,347.16,12.4,10.0,0.066,174572.1,174572.1,14000,0,0,0,L,1151911521,1,123.14,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404261923,11953.00
07/01/2014 20:45,2,0.451,ACTIVE,215.77,340.25,60.006,1404261904,"274151322000087","019011112586793",26.92,33.30,0,333.33,347.16,12.3,9.9,0.071,167283.4,167283.4,14037,0,0,0,L,1151911521,1,122.91,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404261924,11954.00
07/01/2014 20:45,2,0.420,ACTIVE,214.87,338.44,60.006,1404261904,"274151322000088","019011112586793",27.27,24.50,0,333.33,346.56,11.6,9.3,0.071,169338.2,169338.2,14018,0,0,0,L,1151911521,1,123.14,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404261925,11955.00
07/01/2014 20:45,2,0.455,ACTIVE,215.54,338.44,60.001,1404261904,"274151322000095","019011112586793",28.07,24.30,0,333.33,347.16,13.0,10.6,0.075,178735.7,178735.7,14065,0,0,0,L,1151911521,1,123.14,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404261926,11956.00
07/01/2014 20:45,2,0.309,ACTIVE,216.00,391.34,60.001,1404261904,"274151322000068","019011112586793",36.74,27.30,0,335.74,423.20,11.4,9.1,0.057,116109.4,116109.4,14453,0,0,0,L,1151911521,1,123.14,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404261927,11957.00
07/01/2014 20:45,2,0.441,ACTIVE,215.32,340.25,60.006,1404261904,"274151322000054","019011112586793",27.69,24.80,0,333.33,346.56,12.3,10.0,0.075,172971.1,172971.1,14150,0,0,0,L,1151911521,1,122.91,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404261928,11958.00
07/01/2014 21:00,1,0.141,ACTIVE,212.0,340.20,60.03,1404262804,"033051125000118","019011112586793",36.20,22,0.139,315.98,444.18,5.1,12.9,0.009,9086.1,9087.4,161,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404262826,11959.00
07/01/2014 21:00,1,0.021,ACTIVE_NO_POWER,212.6,383.55,60.00,1404262804,"033051125000150","019011112586793",42.47,22,0.000,307.58,444.08,0.8,0.0,0.000,8010.8000000121,8012.1999999883,169,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404262829,11960.00
07/01/2014 21:00,2,0.229,ACTIVE,215.54,337.84,60.001,1404262804,"274151322000083","019011112586793",25.70,24.30,0,332.73,344.15,6.0,3.8,0.027,175123.4,175123.4,14106,0,0,0,L,1151911521,1,122.01,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404262836,11961.00
07/01/2014 21:00,2,0.242,ACTIVE,216.22,337.84,59.990,1404262804,"274151322000076","019011112586793",26.38,24.50,0,333.93,344.76,6.5,4.3,0.035,180515.8,180515.8,14077,0,0,0,L,1151911521,1,122.68,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404262837,11962.00
07/01/2014 21:00,2,0.141,ACTIVE,215.77,338.44,59.996,1404262804,"274151322000094","019011112586793",31.19,24.80,0,335.44,409.98,4.5,2.4,0.027,118070.8,118070.8,14409,0,0,0,L,1151911521,1,122.23,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404262838,11963.00
07/01/2014 21:00,2,0.244,ACTIVE,215.32,337.84,59.996,1404262804,"274151322000052","019011112586793",26.76,25.00,0,332.73,344.15,6.6,4.5,0.031,175613.7,175613.7,14040,0,0,0,L,1151911521,1,122.01,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404262839,11964.00
07/01/2014 21:00,2,0.223,ACTIVE,215.77,337.84,59.996,1404262804,"274151322000085","019011112586793",26.64,23.80,0,333.93,344.45,6.0,3.9,0.027,174573.8,174573.8,14001,0,0,0,L,1151911521,1,122.91,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404262840,11965.00
07/01/2014 21:00,2,0.227,ACTIVE,215.77,337.84,59.996,1404262804,"274151322000087","019011112586793",26.18,32.20,0,333.03,344.15,6.0,3.9,0.027,167285.1,167285.1,14038,0,0,0,L,1151911521,1,122.68,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404262841,11966.00
07/01/2014 21:00,2,0.211,ACTIVE,215.54,337.84,59.990,1404262804,"274151322000088","019011112586793",25.45,24.00,0,332.73,344.15,5.4,3.3,0.027,169339.6,169339.6,14019,0,0,0,L,1151911521,1,122.68,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404262842,11967.00
07/01/2014 21:00,2,0.229,ACTIVE,215.77,337.24,59.996,1404262804,"274151322000095","019011112586793",26.68,23.80,0,333.33,344.15,6.2,4.0,0.031,178737.4,178737.4,14066,0,0,0,L,1151911521,1,122.68,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404262843,11968.00
07/01/2014 21:00,2,0.160,ACTIVE,216.00,344.76,59.996,1404262804,"274151322000068","019011112586793",32.03,26.50,0,337.84,409.98,5.2,3.1,0.018,116110.8,116110.8,14454,0,0,0,L,1151911521,1,122.68,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404262844,11969.00
07/01/2014 21:00,2,0.221,ACTIVE,215.54,337.24,60.001,1404262804,"274151322000054","019011112586793",26.66,24.30,0,332.43,343.85,5.9,3.8,0.031,172972.7,172972.7,14151,0,0,0,L,1151911521,1,122.68,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404262845,11970.00
07/01/2014 21:00,1,0.045,ALERT,212.1,408.16,60.00,1404262804,"040051121000097","019011112586793",28.11,22,0.000,407.55,430.69,1.2,0.0,0.000,7226.6999999877,7227.4000000354,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1404262848,11971.00
07/01/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1404262804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,10069.1,10069.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404263676,11972.00
07/01/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1404262804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,7156.9000000359,7156.9000000359,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404263676,11973.00
07/01/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1404262804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,6470.3000000119,6470.3000000119,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404263676,11974.00
07/01/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1404262804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,8083.6999999999,8083.6999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404263676,11975.00
07/01/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1404262804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,6099.0999999644,6099.0999999644,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404263676,11976.00
07/01/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1404262804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,7120.7000000473,7120.7000000473,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404263676,11977.00
07/01/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1404262804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,6555.6999999883,6555.6999999883,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404263676,11978.00
07/01/2014 21:15,2,0.084,ACTIVE,214.87,319.21,60.028,1404263704,"274151322000083","019011112586793",24.61,23.50,0,314.10,341.15,2.1,0.1,0.000,175123.7,175123.7,14107,0,0,0,L,1151911521,1,121.78,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404263738,11979.00
07/01/2014 21:15,2,0.090,ACTIVE,215.32,336.34,60.054,1404263704,"274151322000076","019011112586793",25.09,23.80,0,333.63,341.45,2.3,0.3,0.000,180516.2,180516.2,14078,0,0,0,L,1151911521,1,122.01,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404263740,11980.00
07/01/2014 21:15,2,0.000,ALERT,214.41,297.57,60.028,1404263704,"274151322000094","019011112586793",39.82,23.00,0,295.16,385.03,0.0,0.0,0.000,118070.9,118070.9,14410,0,0,0,L,1151911521,1,121.55,124.72,0002,20,0,0,0,0,0,0,146,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404263741,11981.00
07/01/2014 21:15,2,0.107,ACTIVE,214.41,328.82,60.028,1404263704,"274151322000052","019011112586793",24.63,24.30,0,323.41,341.15,2.7,0.7,0.000,175614.2,175614.2,14041,0,0,0,L,1151911521,1,121.78,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404263742,11982.00
07/01/2014 21:15,2,0.088,ACTIVE,215.09,328.52,60.028,1404263704,"274151322000085","019011112586793",24.25,23.30,0,327.62,341.15,2.2,0.2,0.000,174574.1,174574.1,14002,0,0,0,L,1151911521,1,122.46,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404263743,11983.00
07/01/2014 21:15,2,0.096,ALERT,214.87,319.21,60.033,1404263704,"274151322000087","019011112586793",23.56,31.00,0,314.10,341.15,2.3,0.3,0.000,167285.4,167285.4,14039,0,0,0,L,1151911521,1,122.46,124.27,0000,27,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404263745,11984.00
07/01/2014 21:15,2,0.070,ALERT,214.41,318.00,60.028,1404263704,"274151322000088","019011112586793",23.68,23.30,0,316.20,340.55,1.7,0.0,0.000,169339.8,169339.8,14020,0,0,0,L,1151911521,1,122.46,124.04,0000,19,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404263747,11985.00
07/01/2014 21:15,2,0.082,ACTIVE_NO_POWER,214.64,335.14,60.028,1404263704,"274151322000095","019011112586793",23.82,23.00,0,332.73,340.85,2.0,0.0,0.000,178737.7,178737.7,14067,0,0,0,L,1151911521,1,122.46,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404263748,11986.00
07/01/2014 21:15,2,0.008,ALERT,215.09,297.26,60.028,1404263704,"274151322000068","019011112586793",39.92,24.30,0,295.16,385.63,0.0,0.0,0.000,116111.0,116111.0,14455,0,0,0,L,1151911521,1,122.01,124.72,0002,23,0,0,0,0,0,0,155,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404263750,11987.00
07/01/2014 21:15,2,0.084,ACTIVE,214.64,326.42,60.017,1404263704,"274151322000054","019011112586793",24.29,23.50,0,324.32,340.55,2.0,0.1,0.000,172973.0,172973.0,14152,0,0,0,L,1151911521,1,122.01,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404263751,11988.00
07/01/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1404263704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,8083.6999999999,8083.6999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404264568,11989.00
07/01/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1404263704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,6099.0999999644,6099.0999999644,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404264568,11990.00
07/01/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1404263704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,7120.7000000473,7120.7000000473,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404264568,11991.00
07/01/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1404263704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,6555.6999999883,6555.6999999883,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404264568,11992.00
07/01/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1404263704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,7227.4000000354,7227.4000000354,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404264568,11993.00
07/01/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1404263704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,9087.4,9087.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404264568,11994.00
07/01/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1404263704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,8012.1999999883,8012.1999999883,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404264568,11995.00
07/01/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1404263704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,10069.1,10069.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404264568,11996.00
07/01/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1404263704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,7156.9000000359,7156.9000000359,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404264568,11997.00
07/01/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1404263704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,6470.3000000119,6470.3000000119,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404264568,11998.00
07/01/2014 21:30,2,0.018,ALERT,214.64,297.87,60.012,1404264604,"274151322000083","019011112586793",27.00,21.80,0,295.76,322.21,0.0,0.0,0.000,175123.7,175123.7,14108,0,0,0,L,1151911521,1,122.01,124.27,0100,17,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,99,0,0,0,0,0,0,0,0,0,0,0,1404264639,11999.00
07/01/2014 21:30,2,0.049,ALERT,215.32,297.26,60.012,1404264604,"274151322000076","019011112586793",15.25,22.00,0,295.46,339.04,0.7,0.0,0.000,180516.2,180516.2,14079,0,0,0,L,1151911521,1,122.23,124.72,0002,19,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1404264641,12000.00
07/01/2014 21:30,2,0.000,ALERT,215.09,348.06,60.012,1404264604,"274151322000094","019011112586793",37.39,21.30,0,295.16,380.52,0.0,0.0,0.000,118070.9,118070.9,14412,0,0,0,L,1151911521,1,122.01,124.72,0100,18,0,0,0,0,0,0,172,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,227,0,0,0,0,0,0,0,0,0,0,0,1404264643,12001.00
07/01/2014 21:30,2,0.043,ALERT,214.41,298.47,60.028,1404264604,"274151322000052","019011112586793",27.17,22.30,0,295.46,330.33,0.0,0.0,0.000,175614.2,175614.2,14042,0,0,0,L,1151911521,1,121.55,124.49,0100,20,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,97,0,0,0,0,0,0,0,0,0,0,0,1404264645,12002.00
07/01/2014 21:30,2,0.020,ALERT,215.32,297.57,60.017,1404264604,"274151322000085","019011112586793",27.33,21.50,0,295.46,332.13,0.0,0.0,0.000,174574.1,174574.1,14003,0,0,0,L,1151911521,1,122.91,124.27,0100,20,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1404264647,12003.00
07/01/2014 21:30,2,0.031,ALERT,214.87,297.57,60.017,1404264604,"274151322000087","019011112586793",26.36,28.80,0,294.56,321.61,0.0,0.0,0.000,167285.4,167285.4,14041,0,0,0,L,1151911521,1,122.23,124.27,0100,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,104,0,0,0,0,0,0,0,0,0,0,0,1404264648,12004.00
07/01/2014 21:30,2,0.006,ALERT,214.87,297.26,59.975,1404264604,"274151322000088","019011112586793",26.02,21.50,0,295.46,319.51,0.0,0.0,0.000,169339.8,169339.8,14022,0,0,0,L,1151911521,1,122.46,124.27,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,110,0,0,0,0,0,0,0,0,0,0,0,1404264650,12005.00
07/01/2014 21:30,2,0.041,ALERT,214.64,298.77,60.012,1404264604,"274151322000095","019011112586793",14.39,21.30,0,296.66,336.64,0.6,0.0,0.000,178737.7,178737.7,14068,0,0,0,L,1151911521,1,122.46,124.04,0002,17,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1404264652,12006.00
07/01/2014 21:30,2,0.008,ALERT,215.54,343.25,60.017,1404264604,"274151322000068","019011112586793",37.81,22.50,0,294.86,380.82,0.0,0.0,0.000,116111.0,116111.0,14457,0,0,0,L,1151911521,1,122.46,124.72,0100,21,0,0,0,0,0,0,169,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,234,0,0,0,0,0,0,0,0,0,0,0,1404264654,12007.00
07/01/2014 21:30,2,0.016,ALERT,214.87,297.87,60.001,1404264604,"274151322000054","019011112586793",27.33,22.00,0,295.76,328.52,0.0,0.0,0.000,172973.0,172973.0,14153,0,0,0,L,1151911521,1,122.46,124.04,0100,20,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1404264656,12008.00
07/01/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1404264604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,6555.6999999883,6555.6999999883,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404265475,12009.00
07/01/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1404264604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,7227.4000000354,7227.4000000354,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404265475,12010.00
07/01/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1404264604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,9087.4,9087.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404265475,12011.00
07/01/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1404264604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,8012.1999999883,8012.1999999883,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404265475,12012.00
07/01/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1404264604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,10069.1,10069.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404265475,12013.00
07/01/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1404264604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,7156.9000000359,7156.9000000359,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404265475,12014.00
07/01/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1404264604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,6470.3000000119,6470.3000000119,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404265475,12015.00
07/01/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1404264604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,8083.6999999999,8083.6999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404265475,12016.00
07/01/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1404264604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,6099.0999999644,6099.0999999644,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404265475,12017.00
07/01/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1404264604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,7120.7000000473,7120.7000000473,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404265475,12018.00
07/01/2014 21:45,2,0.020,ALERT,214.19,296.96,60.001,1404265504,"274151322000083","019011112586793",25.56,20.70,0,294.56,299.97,0.0,0.0,0.000,175123.7,175123.7,14110,0,0,0,L,1151911521,1,121.55,124.27,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1404265538,12019.00
07/01/2014 21:45,2,0.018,ALERT,214.64,297.26,59.996,1404265504,"274151322000076","019011112586793",26.74,21.00,0,293.96,299.67,0.0,0.0,0.000,180516.2,180516.2,14081,0,0,0,L,1151911521,1,122.01,124.49,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1404265540,12020.00
07/01/2014 21:45,2,0.000,ALERT,214.19,296.36,59.996,1404265504,"274151322000094","019011112586793",0.00,20.00,0,294.26,363.99,0.0,0.0,0.000,118070.9,118070.9,14414,0,0,0,L,1151911521,1,121.55,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,247,0,0,0,0,0,0,0,0,0,0,0,1404265542,12021.00
07/01/2014 21:45,2,0.043,ALERT,214.19,296.66,59.980,1404265504,"274151322000052","019011112586793",25.82,21.30,0,294.26,299.97,0.0,0.0,0.000,175614.2,175614.2,14044,0,0,0,L,1151911521,1,121.33,124.27,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1404265544,12022.00
07/01/2014 21:45,2,0.020,ALERT,214.41,297.26,59.985,1404265504,"274151322000085","019011112586793",25.98,20.70,0,294.26,299.67,0.0,0.0,0.000,174574.1,174574.1,14005,0,0,0,L,1151911521,1,122.23,124.27,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1404265546,12023.00
07/01/2014 21:45,2,0.031,ALERT,214.64,295.76,60.001,1404265504,"274151322000087","019011112586793",24.81,27.30,0,293.36,299.37,0.0,0.0,0.000,167285.4,167285.4,14043,0,0,0,L,1151911521,1,121.78,124.27,0100,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1404265548,12024.00
07/01/2014 21:45,2,0.008,ALERT,213.96,296.66,59.996,1404265504,"274151322000088","019011112586793",24.29,20.70,0,294.26,299.67,0.0,0.0,0.000,169339.8,169339.8,14024,0,0,0,L,1151911521,1,122.23,124.04,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1404265550,12025.00
07/01/2014 21:45,2,0.012,ALERT,214.19,297.87,59.996,1404265504,"274151322000095","019011112586793",25.96,20.00,0,295.46,300.57,0.0,0.0,0.000,178737.7,178737.7,14070,0,0,0,L,1151911521,1,121.78,124.04,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1404265552,12026.00
07/01/2014 21:45,2,0.000,ALERT,215.09,296.06,59.990,1404265504,"274151322000068","019011112586793",0.00,21.50,0,294.26,362.49,0.0,0.0,0.000,116111.0,116111.0,14459,0,0,0,L,1151911521,1,122.01,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,243,0,0,0,0,0,0,0,0,0,0,0,1404265554,12027.00
07/01/2014 21:45,2,0.016,ALERT,213.96,296.66,59.990,1404265504,"274151322000054","019011112586793",26.02,21.00,0,294.26,300.27,0.0,0.0,0.000,172973.0,172973.0,14155,0,0,0,L,1151911521,1,121.78,124.04,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1404265555,12028.00
07/01/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1404265504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,8012.1999999883,8012.1999999883,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404266372,12029.00
07/01/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1404265504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,10069.1,10069.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404266372,12030.00
07/01/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1404265504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,7156.9000000359,7156.9000000359,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404266372,12031.00
07/01/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1404265504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,6470.3000000119,6470.3000000119,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404266372,12032.00
07/01/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1404265504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,8083.6999999999,8083.6999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404266372,12033.00
07/01/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1404265504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,6099.0999999644,6099.0999999644,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404266372,12034.00
07/01/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1404265504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,7120.7000000473,7120.7000000473,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404266372,12035.00
07/01/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1404265504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,6555.6999999883,6555.6999999883,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404266372,12036.00
07/01/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1404265504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,7227.4000000354,7227.4000000354,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404266372,12037.00
07/01/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1404265504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,9087.4,9087.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404266372,12038.00
07/01/2014 22:00,2,0.000,ALERT,214.19,297.26,60.049,1404266404,"274151322000083","019011112586793",0.00,19.80,0,293.96,299.07,0.0,0.0,0.000,175123.7,175123.7,14112,0,0,0,L,1151911521,1,121.55,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1404266439,12039.00
07/01/2014 22:00,2,0.000,ALERT,214.41,296.06,60.022,1404266404,"274151322000076","019011112586793",0.00,20.00,0,293.66,298.77,0.0,0.0,0.000,180516.2,180516.2,14083,0,0,0,L,1151911521,1,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1404266441,12040.00
07/01/2014 22:00,2,0.000,ALERT,214.19,296.06,60.049,1404266404,"274151322000094","019011112586793",0.00,19.30,0,293.36,297.57,0.0,0.0,0.000,118070.9,118070.9,14416,0,0,0,L,1151911521,1,121.33,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404266443,12041.00
07/01/2014 22:00,2,0.000,ALERT,213.74,296.96,60.049,1404266404,"274151322000052","019011112586793",0.00,20.30,0,293.66,299.07,0.0,0.0,0.000,175614.2,175614.2,14046,0,0,0,L,1151911521,1,121.33,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1404266445,12042.00
07/01/2014 22:00,2,0.000,ALERT,214.19,296.36,60.070,1404266404,"274151322000085","019011112586793",0.00,19.80,0,293.96,298.77,0.0,0.0,0.000,174574.1,174574.1,14007,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1404266447,12043.00
07/01/2014 22:00,2,0.000,ALERT,214.19,296.36,60.049,1404266404,"274151322000087","019011112586793",0.00,25.80,0,293.06,298.47,0.0,0.0,0.000,167285.4,167285.4,14045,0,0,0,L,1151911521,1,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1404266449,12044.00
07/01/2014 22:00,2,0.000,ALERT,213.51,296.36,60.022,1404266404,"274151322000088","019011112586793",0.00,19.80,0,293.66,298.47,0.0,0.0,0.000,169339.8,169339.8,14026,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404266451,12045.00
07/01/2014 22:00,2,0.000,ALERT,213.96,297.57,60.049,1404266404,"274151322000095","019011112586793",0.00,19.30,0,294.86,299.37,0.0,0.0,0.000,178737.7,178737.7,14072,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1404266452,12046.00
07/01/2014 22:00,2,0.000,ALERT,214.64,296.06,60.054,1404266404,"274151322000068","019011112586793",0.00,20.30,0,293.06,297.26,0.0,0.0,0.000,116111.0,116111.0,14461,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404266454,12047.00
07/01/2014 22:00,2,0.000,ALERT,213.96,296.66,60.054,1404266404,"274151322000054","019011112586793",0.00,20.00,0,293.66,299.07,0.0,0.0,0.000,172973.0,172973.0,14157,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1404266456,12048.00
07/01/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1404266404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,6470.3000000119,6470.3000000119,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404267275,12049.00
07/01/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1404266404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,8083.6999999999,8083.6999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404267275,12050.00
07/01/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1404266404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,6099.0999999644,6099.0999999644,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404267275,12051.00
07/01/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1404266404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,7120.7000000473,7120.7000000473,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404267275,12052.00
07/01/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1404266404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,6555.6999999883,6555.6999999883,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404267275,12053.00
07/01/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1404266404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,7227.4000000354,7227.4000000354,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404267275,12054.00
07/01/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1404266404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,9087.4,9087.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404267275,12055.00
07/01/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1404266404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,8012.1999999883,8012.1999999883,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404267275,12056.00
07/01/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1404266404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,10069.1,10069.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404267275,12057.00
07/01/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1404266404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,7156.9000000359,7156.9000000359,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404267275,12058.00
07/01/2014 22:15,2,0.000,ALERT,213.96,297.26,60.022,1404267304,"274151322000083","019011112586793",0.00,19.30,0,293.96,298.47,0.0,0.0,0.000,175123.7,175123.7,14114,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404267339,12059.00
07/01/2014 22:15,2,0.000,ALERT,214.19,296.66,60.049,1404267304,"274151322000076","019011112586793",0.00,19.30,0,293.66,298.17,0.0,0.0,0.000,180516.2,180516.2,14085,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404267341,12060.00
07/01/2014 22:15,2,0.000,ALERT,213.96,296.06,60.022,1404267304,"274151322000094","019011112586793",0.00,18.70,0,293.36,297.57,0.0,0.0,0.000,118070.9,118070.9,14418,0,0,0,L,1151911521,1,121.33,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404267343,12061.00
07/01/2014 22:15,2,0.000,ALERT,213.74,297.26,60.022,1404267304,"274151322000052","019011112586793",0.00,19.50,0,293.66,298.47,0.0,0.0,0.000,175614.2,175614.2,14048,0,0,0,L,1151911521,1,121.33,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404267344,12062.00
07/01/2014 22:15,2,0.000,ALERT,213.96,296.66,60.059,1404267304,"274151322000085","019011112586793",0.00,19.30,0,293.66,298.17,0.0,0.0,0.000,174574.1,174574.1,14009,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404267346,12063.00
07/01/2014 22:15,2,0.000,ALERT,214.19,296.36,60.033,1404267304,"274151322000087","019011112586793",0.00,24.80,0,293.06,297.57,0.0,0.0,0.000,167285.4,167285.4,14047,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404267348,12064.00
07/01/2014 22:15,2,0.000,ALERT,213.51,296.96,60.001,1404267304,"274151322000088","019011112586793",0.00,19.30,0,293.66,297.87,0.0,0.0,0.000,169339.8,169339.8,14028,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404267350,12065.00
07/01/2014 22:15,2,0.000,ALERT,213.96,297.87,60.022,1404267304,"274151322000095","019011112586793",0.00,18.70,0,294.86,299.07,0.0,0.0,0.000,178737.7,178737.7,14074,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404267353,12066.00
07/01/2014 22:15,2,0.000,ALERT,214.64,296.06,60.022,1404267304,"274151322000068","019011112586793",0.00,19.80,0,293.06,297.26,0.0,0.0,0.000,116111.0,116111.0,14463,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404267355,12067.00
07/01/2014 22:15,2,0.000,ALERT,213.74,297.26,60.022,1404267304,"274151322000054","019011112586793",0.00,19.50,0,293.66,298.47,0.0,0.0,0.000,172973.0,172973.0,14159,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404267357,12068.00
07/01/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1404267304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,7120.7000000473,7120.7000000473,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404268176,12069.00
