ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/01/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1404267304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,6555.6999999883,6555.6999999883,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404268176,12070.00
07/01/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1404267304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,7227.4000000354,7227.4000000354,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404268176,12071.00
07/01/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1404267304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,9087.4,9087.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404268176,12072.00
07/01/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1404267304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,8012.1999999883,8012.1999999883,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404268176,12073.00
07/01/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1404267304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,10069.1,10069.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404268176,12074.00
07/01/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1404267304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,7156.9000000359,7156.9000000359,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404268176,12075.00
07/01/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1404267304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,6470.3000000119,6470.3000000119,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404268176,12076.00
07/01/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1404267304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,8083.6999999999,8083.6999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404268176,12077.00
07/01/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1404267304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,6099.0999999644,6099.0999999644,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404268176,12078.00
07/01/2014 22:30,2,0.000,ALERT,213.51,295.76,60.033,1404268205,"274151322000083","019011112586793",0.00,18.70,0,282.84,298.77,0.0,0.0,0.000,175123.7,175123.7,14116,0,0,0,L,1151911521,1,121.10,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404268239,12079.00
07/01/2014 22:30,2,0.000,ALERT,213.96,295.76,60.038,1404268205,"274151322000076","019011112586793",0.00,18.70,0,282.54,298.47,0.0,0.0,0.000,180516.2,180516.2,14087,0,0,0,L,1151911521,1,121.33,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404268242,12080.00
07/01/2014 22:30,2,0.000,ALERT,213.51,295.16,60.022,1404268205,"274151322000094","019011112586793",0.00,18.00,0,282.24,297.57,0.0,0.0,0.000,118070.9,118070.9,14420,0,0,0,L,1151911521,1,120.88,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404268244,12081.00
07/01/2014 22:30,2,0.000,ALERT,213.06,296.06,60.038,1404268205,"274151322000052","019011112586793",0.00,19.00,0,282.84,298.77,0.0,0.0,0.000,175614.2,175614.2,14050,0,0,0,L,1151911521,1,120.88,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404268246,12082.00
07/01/2014 22:30,2,0.000,ALERT,213.51,295.46,60.049,1404268205,"274151322000085","019011112586793",0.00,18.70,0,282.84,298.17,0.0,0.0,0.000,174574.1,174574.1,14011,0,0,0,L,1151911521,1,121.55,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404268247,12083.00
07/01/2014 22:30,2,0.000,ALERT,213.51,294.86,60.028,1404268205,"274151322000087","019011112586793",0.00,23.80,0,281.94,297.57,0.0,0.0,0.000,167285.4,167285.4,14049,0,0,0,L,1151911521,1,121.33,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404268249,12084.00
07/01/2014 22:30,2,0.000,ALERT,213.06,295.46,60.022,1404268205,"274151322000088","019011112586793",0.00,19.00,0,282.54,298.17,0.0,0.0,0.000,169339.8,169339.8,14030,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404268251,12085.00
07/01/2014 22:30,2,0.000,ALERT,213.29,296.36,60.012,1404268205,"274151322000095","019011112586793",0.00,18.00,0,284.04,299.07,0.0,0.0,0.000,178737.7,178737.7,14076,0,0,0,L,1151911521,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404268253,12086.00
07/01/2014 22:30,2,0.000,ALERT,214.19,294.86,60.028,1404268205,"274151322000068","019011112586793",0.00,19.30,0,280.73,297.26,0.0,0.0,0.000,116111.0,116111.0,14465,0,0,0,L,1151911521,1,121.55,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404268255,12087.00
07/01/2014 22:30,2,0.000,ALERT,213.29,295.76,60.033,1404268205,"274151322000054","019011112586793",0.00,19.00,0,282.54,298.47,0.0,0.0,0.000,172973.0,172973.0,14161,0,0,0,L,1151911521,1,121.33,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404268257,12088.00
07/01/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1404268205,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,9087.4,9087.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404269074,12089.00
07/01/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1404268205,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,8012.1999999883,8012.1999999883,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404269074,12090.00
07/01/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1404268205,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,10069.1,10069.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404269074,12091.00
07/01/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1404268205,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,7156.9000000359,7156.9000000359,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404269074,12092.00
07/01/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1404268205,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,6470.3000000119,6470.3000000119,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404269074,12093.00
07/01/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1404268205,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,8083.6999999999,8083.6999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404269074,12094.00
07/01/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1404268205,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,6099.0999999644,6099.0999999644,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404269074,12095.00
07/01/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1404268205,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,7120.7000000473,7120.7000000473,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404269074,12096.00
07/01/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1404268205,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,6555.6999999883,6555.6999999883,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404269074,12097.00
07/01/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1404268205,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,7227.4000000354,7227.4000000354,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404269074,12098.00
07/01/2014 22:45,2,0.000,ALERT,214.41,296.66,60.028,1404269104,"274151322000083","019011112586793",0.00,18.00,0,294.26,299.07,0.0,0.0,0.000,175123.7,175123.7,14118,0,0,0,L,1151911521,1,121.78,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404269138,12099.00
07/01/2014 22:45,2,0.000,ALERT,214.64,296.36,60.038,1404269104,"274151322000076","019011112586793",0.00,18.30,0,293.66,299.07,0.0,0.0,0.000,180516.2,180516.2,14089,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404269140,12100.00
07/01/2014 22:45,2,0.000,ALERT,214.19,296.36,60.028,1404269104,"274151322000094","019011112586793",0.00,17.80,0,293.66,298.47,0.0,0.0,0.000,118070.9,118070.9,14422,0,0,0,L,1151911521,1,121.78,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404269142,12101.00
07/01/2014 22:45,2,0.000,ALERT,213.96,296.66,60.033,1404269104,"274151322000052","019011112586793",0.00,18.70,0,293.96,299.07,0.0,0.0,0.000,175614.2,175614.2,14052,0,0,0,L,1151911521,1,121.55,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404269144,12102.00
07/01/2014 22:45,2,0.000,ALERT,214.41,296.66,60.028,1404269104,"274151322000085","019011112586793",0.00,18.30,0,293.66,299.07,0.0,0.0,0.000,174574.1,174574.1,14013,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404269146,12103.00
07/01/2014 22:45,2,0.000,ALERT,214.41,295.46,60.028,1404269104,"274151322000087","019011112586793",0.00,23.00,0,293.06,298.47,0.0,0.0,0.000,167285.4,167285.4,14051,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404269147,12104.00
07/01/2014 22:45,2,0.000,ALERT,213.96,296.36,60.028,1404269104,"274151322000088","019011112586793",0.00,18.70,0,293.96,298.77,0.0,0.0,0.000,169339.8,169339.8,14032,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404269149,12105.00
07/01/2014 22:45,2,0.000,ALERT,214.41,297.57,60.028,1404269104,"274151322000095","019011112586793",0.00,17.80,0,294.86,299.67,0.0,0.0,0.000,178737.7,178737.7,14078,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404269151,12106.00
07/01/2014 22:45,2,0.000,ALERT,215.09,295.76,60.028,1404269104,"274151322000068","019011112586793",0.00,19.00,0,293.36,297.87,0.0,0.0,0.000,116111.0,116111.0,14467,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404269153,12107.00
07/01/2014 22:45,2,0.000,ALERT,214.19,296.66,60.033,1404269104,"274151322000054","019011112586793",0.00,18.70,0,293.96,299.07,0.0,0.0,0.000,172973.0,172973.0,14163,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404269155,12108.00
07/01/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1404269104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,7156.9000000359,7156.9000000359,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404269972,12109.00
07/01/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1404269104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,6470.3000000119,6470.3000000119,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404269972,12110.00
07/01/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1404269104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,8083.6999999999,8083.6999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404269972,12111.00
07/01/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1404269104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,6099.0999999644,6099.0999999644,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404269972,12112.00
07/01/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1404269104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,7120.7000000473,7120.7000000473,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404269972,12113.00
07/01/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1404269104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,6555.6999999883,6555.6999999883,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404269972,12114.00
07/01/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1404269104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,7227.4000000354,7227.4000000354,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404269972,12115.00
07/01/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1404269104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,9087.4,9087.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404269972,12116.00
07/01/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1404269104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,8012.1999999883,8012.1999999883,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404269972,12117.00
07/01/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1404269104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,10069.1,10069.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404269972,12118.00
07/01/2014 23:00,2,0.000,ALERT,214.41,297.87,60.049,1404270004,"274151322000083","019011112586793",0.00,17.80,0,295.46,300.57,0.0,0.0,0.000,175123.7,175123.7,14120,0,0,0,L,1151911521,1,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404270039,12119.00
07/01/2014 23:00,2,0.000,ALERT,214.87,296.66,60.038,1404270004,"274151322000076","019011112586793",0.00,17.80,0,295.16,300.27,0.0,0.0,0.000,180516.2,180516.2,14091,0,0,0,L,1151911521,1,122.23,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404270041,12120.00
07/01/2014 23:00,2,0.000,ALERT,214.41,296.66,60.049,1404270004,"274151322000094","019011112586793",0.00,17.50,0,294.56,299.67,0.0,0.0,0.000,118070.9,118070.9,14424,0,0,0,L,1151911521,1,121.78,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404270043,12121.00
07/01/2014 23:00,2,0.000,ALERT,214.19,297.57,60.049,1404270004,"274151322000052","019011112586793",0.00,18.30,0,294.86,300.57,0.0,0.0,0.000,175614.2,175614.2,14054,0,0,0,L,1151911521,1,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404270044,12122.00
07/01/2014 23:00,2,0.000,ALERT,214.41,296.96,60.049,1404270004,"274151322000085","019011112586793",0.00,18.00,0,295.16,300.27,0.0,0.0,0.000,174574.1,174574.1,14015,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404270046,12123.00
07/01/2014 23:00,2,0.000,ALERT,214.64,296.66,60.049,1404270004,"274151322000087","019011112586793",0.00,22.30,0,294.56,299.67,0.0,0.0,0.000,167285.4,167285.4,14053,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404270048,12124.00
07/01/2014 23:00,2,0.000,ALERT,213.96,297.26,60.049,1404270004,"274151322000088","019011112586793",0.00,18.00,0,295.16,299.97,0.0,0.0,0.000,169339.8,169339.8,14034,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404270050,12125.00
07/01/2014 23:00,2,0.000,ALERT,214.41,297.87,60.049,1404270004,"274151322000095","019011112586793",0.00,17.50,0,296.06,301.17,0.0,0.0,0.000,178737.7,178737.7,14080,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404270052,12126.00
07/01/2014 23:00,2,0.000,ALERT,214.87,296.66,60.054,1404270004,"274151322000068","019011112586793",0.00,18.30,0,294.56,299.37,0.0,0.0,0.000,116111.0,116111.0,14469,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404270054,12127.00
07/01/2014 23:00,2,0.000,ALERT,214.41,297.57,60.049,1404270004,"274151322000054","019011112586793",0.00,18.30,0,295.16,300.57,0.0,0.0,0.000,172973.0,172973.0,14165,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404270056,12128.00
07/01/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1404270004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,6099.0999999644,6099.0999999644,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404270874,12129.00
07/01/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1404270004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,7120.7000000473,7120.7000000473,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404270874,12130.00
07/01/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1404270004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,6555.6999999883,6555.6999999883,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404270874,12131.00
07/01/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1404270004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,7227.4000000354,7227.4000000354,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404270874,12132.00
07/01/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1404270004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,9087.4,9087.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404270874,12133.00
07/01/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1404270004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,8012.1999999883,8012.1999999883,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404270874,12134.00
07/01/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1404270004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,10069.1,10069.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404270874,12135.00
07/01/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1404270004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,7156.9000000359,7156.9000000359,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404270874,12136.00
07/01/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1404270004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,6470.3000000119,6470.3000000119,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404270874,12137.00
07/01/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1404270004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,8083.6999999999,8083.6999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404270874,12138.00
07/01/2014 23:15,2,0.000,ALERT,214.64,298.17,60.012,1404270904,"274151322000083","019011112586793",0.00,17.50,0,294.86,299.07,0.0,0.0,0.000,175123.7,175123.7,14122,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404270939,12139.00
07/01/2014 23:15,2,0.000,ALERT,215.09,297.57,59.996,1404270904,"274151322000076","019011112586793",0.00,17.50,0,294.56,299.07,0.0,0.0,0.000,180516.2,180516.2,14093,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404270940,12140.00
07/01/2014 23:15,2,0.000,ALERT,214.87,296.96,60.012,1404270904,"274151322000094","019011112586793",0.00,17.30,0,294.26,298.47,0.0,0.0,0.000,118070.9,118070.9,14426,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404270942,12141.00
07/01/2014 23:15,2,0.000,ALERT,214.41,298.17,59.996,1404270904,"274151322000052","019011112586793",0.00,17.80,0,294.56,299.07,0.0,0.0,0.000,175614.2,175614.2,14056,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404270944,12142.00
07/01/2014 23:15,2,0.000,ALERT,214.64,297.26,59.990,1404270904,"274151322000085","019011112586793",0.00,17.50,0,294.86,299.07,0.0,0.0,0.000,174574.1,174574.1,14017,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404270946,12143.00
07/01/2014 23:15,2,0.000,ALERT,214.64,297.26,60.043,1404270904,"274151322000087","019011112586793",0.00,21.30,0,293.96,298.47,0.0,0.0,0.000,167285.4,167285.4,14055,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404270948,12144.00
07/01/2014 23:15,2,0.000,ALERT,214.41,297.87,59.980,1404270904,"274151322000088","019011112586793",0.00,17.50,0,294.56,298.77,0.0,0.0,0.000,169339.8,169339.8,14036,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404270950,12145.00
07/01/2014 23:15,2,0.000,ALERT,214.64,298.77,59.975,1404270904,"274151322000095","019011112586793",0.00,17.00,0,295.76,299.97,0.0,0.0,0.000,178737.7,178737.7,14082,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404270952,12146.00
07/01/2014 23:15,2,0.000,ALERT,215.32,296.96,60.001,1404270904,"274151322000068","019011112586793",0.00,18.00,0,294.26,298.17,0.0,0.0,0.000,116111.0,116111.0,14471,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404270954,12147.00
07/01/2014 23:15,2,0.000,ALERT,214.41,298.17,59.990,1404270904,"274151322000054","019011112586793",0.00,17.80,0,294.56,299.07,0.0,0.0,0.000,172973.0,172973.0,14167,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404270955,12148.00
07/01/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1404270904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,7227.4000000354,7227.4000000354,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404271773,12149.00
07/01/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1404270904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,9087.4,9087.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404271773,12150.00
07/01/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1404270904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,8012.1999999883,8012.1999999883,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404271773,12151.00
07/01/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1404270904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,10069.1,10069.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404271773,12152.00
07/01/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1404270904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,7156.9000000359,7156.9000000359,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404271773,12153.00
07/01/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1404270904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,6470.3000000119,6470.3000000119,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404271773,12154.00
07/01/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1404270904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,8083.6999999999,8083.6999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404271773,12155.00
07/01/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1404270904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,6099.0999999644,6099.0999999644,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404271773,12156.00
07/01/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1404270904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,7120.7000000473,7120.7000000473,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404271773,12157.00
07/01/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1404270904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,6555.6999999883,6555.6999999883,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404271773,12158.00
07/01/2014 23:30,2,0.000,ALERT,214.64,296.96,60.038,1404271804,"274151322000083","019011112586793",0.00,17.00,0,294.86,299.37,0.0,0.0,0.000,175123.7,175123.7,14124,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404271839,12159.00
07/01/2014 23:30,2,0.000,ALERT,215.09,296.66,60.038,1404271804,"274151322000076","019011112586793",0.00,17.00,0,294.56,299.37,0.0,0.0,0.000,180516.2,180516.2,14095,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404271841,12160.00
07/01/2014 23:30,2,0.000,ALERT,214.64,296.36,60.059,1404271804,"274151322000094","019011112586793",0.00,16.70,0,294.26,298.47,0.0,0.0,0.000,118070.9,118070.9,14428,0,0,0,L,1151911521,1,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404271843,12161.00
07/01/2014 23:30,2,0.000,ALERT,214.19,296.66,60.038,1404271804,"274151322000052","019011112586793",0.00,17.30,0,294.56,299.37,0.0,0.0,0.000,175614.2,175614.2,14058,0,0,0,L,1151911521,1,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404271845,12162.00
07/01/2014 23:30,2,0.000,ALERT,214.64,296.96,60.033,1404271804,"274151322000085","019011112586793",0.00,17.30,0,294.56,299.07,0.0,0.0,0.000,174574.1,174574.1,14019,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404271846,12163.00
07/01/2014 23:30,2,0.000,ALERT,214.64,296.06,60.043,1404271804,"274151322000087","019011112586793",0.00,20.70,0,293.96,298.47,0.0,0.0,0.000,167285.4,167285.4,14057,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404271848,12164.00
07/01/2014 23:30,2,0.000,ALERT,214.19,296.36,60.028,1404271804,"274151322000088","019011112586793",0.00,17.30,0,294.56,299.07,0.0,0.0,0.000,169339.8,169339.8,14038,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404271850,12165.00
07/01/2014 23:30,2,0.000,ALERT,214.41,297.87,60.038,1404271804,"274151322000095","019011112586793",0.00,16.70,0,295.76,299.97,0.0,0.0,0.000,178737.7,178737.7,14084,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404271852,12166.00
07/01/2014 23:30,2,0.000,ALERT,215.09,296.36,60.001,1404271804,"274151322000068","019011112586793",0.00,17.50,0,294.26,298.17,0.0,0.0,0.000,116111.0,116111.0,14473,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404271854,12167.00
07/01/2014 23:30,2,0.000,ALERT,214.41,296.96,60.033,1404271804,"274151322000054","019011112586793",0.00,17.50,0,294.56,299.67,0.0,0.0,0.000,172973.0,172973.0,14169,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404271856,12168.00
07/01/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1404271804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,10069.1,10069.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404272673,12169.00
07/01/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1404271804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,7156.9000000359,7156.9000000359,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404272673,12170.00
07/01/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1404271804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,6470.3000000119,6470.3000000119,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404272673,12171.00
07/01/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1404271804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,8083.6999999999,8083.6999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404272673,12172.00
07/01/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1404271804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,6099.0999999644,6099.0999999644,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404272673,12173.00
07/01/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1404271804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,7120.7000000473,7120.7000000473,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404272673,12174.00
07/01/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1404271804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,6555.6999999883,6555.6999999883,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404272673,12175.00
07/01/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1404271804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,7227.4000000354,7227.4000000354,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404272673,12176.00
07/01/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1404271804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,9087.4,9087.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404272673,12177.00
07/01/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1404271804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,8012.1999999883,8012.1999999883,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404272673,12178.00
07/01/2014 23:45,2,0.000,ALERT,215.77,299.37,60.022,1404272704,"274151322000083","019011112586793",0.00,16.70,0,296.36,301.77,0.0,0.0,0.000,175123.7,175123.7,14126,0,0,0,L,1151911521,1,122.68,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404272738,12179.00
07/01/2014 23:45,2,0.000,ALERT,216.22,298.47,60.017,1404272704,"274151322000076","019011112586793",0.00,16.70,0,295.76,301.47,0.0,0.0,0.000,180516.2,180516.2,14097,0,0,0,L,1151911521,1,122.91,125.17,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404272740,12180.00
07/01/2014 23:45,2,0.000,ALERT,215.77,298.47,60.033,1404272704,"274151322000094","019011112586793",0.00,16.30,0,295.46,300.57,0.0,0.0,0.000,118070.9,118070.9,14430,0,0,0,L,1151911521,1,122.46,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404272742,12181.00
07/01/2014 23:45,2,0.000,ALERT,215.32,298.47,60.022,1404272704,"274151322000052","019011112586793",0.00,16.70,0,295.76,301.77,0.0,0.0,0.000,175614.2,175614.2,14060,0,0,0,L,1151911521,1,122.46,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404272744,12182.00
07/01/2014 23:45,2,0.000,ALERT,215.77,298.77,60.028,1404272704,"274151322000085","019011112586793",0.00,16.70,0,296.06,301.47,0.0,0.0,0.000,174574.1,174574.1,14021,0,0,0,L,1151911521,1,123.14,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404272746,12183.00
07/01/2014 23:45,2,0.000,ALERT,215.54,297.87,60.022,1404272704,"274151322000087","019011112586793",0.00,20.00,0,295.46,300.87,0.0,0.0,0.000,167285.4,167285.4,14059,0,0,0,L,1151911521,1,123.14,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404272747,12184.00
07/01/2014 23:45,2,0.000,ALERT,215.32,298.47,60.049,1404272704,"274151322000088","019011112586793",0.00,17.00,0,296.06,301.17,0.0,0.0,0.000,169339.8,169339.8,14040,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404272749,12185.00
07/01/2014 23:45,2,0.000,ALERT,215.77,299.67,60.022,1404272704,"274151322000095","019011112586793",0.00,16.00,0,296.96,302.07,0.0,0.0,0.000,178737.7,178737.7,14086,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404272751,12186.00
07/01/2014 23:45,2,0.000,ALERT,216.45,297.87,60.028,1404272704,"274151322000068","019011112586793",0.00,17.30,0,295.46,300.57,0.0,0.0,0.000,116111.0,116111.0,14475,0,0,0,L,1151911521,1,123.14,125.17,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404272753,12187.00
07/01/2014 23:45,2,0.000,ALERT,215.54,299.07,60.022,1404272704,"274151322000054","019011112586793",0.00,17.00,0,296.06,301.77,0.0,0.0,0.000,172973.0,172973.0,14171,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404272755,12188.00
07/01/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1404272704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,8083.6999999999,8083.6999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404273572,12189.00
07/01/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1404272704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,6099.0999999644,6099.0999999644,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404273572,12190.00
07/01/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1404272704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,7120.7000000473,7120.7000000473,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404273572,12191.00
07/01/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1404272704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,6555.6999999883,6555.6999999883,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404273572,12192.00
07/01/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1404272704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,7227.4000000354,7227.4000000354,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404273572,12193.00
07/01/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1404272704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,9087.4,9087.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404273572,12194.00
07/01/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1404272704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,8012.1999999883,8012.1999999883,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404273572,12195.00
07/01/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1404272704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,10069.1,10069.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404273572,12196.00
07/01/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1404272704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,7156.9000000359,7156.9000000359,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404273572,12197.00
07/01/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1404272704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,6470.3000000119,6470.3000000119,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404273572,12198.00
